Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91617
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98761
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93933
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,N Current (Min),A,90.62
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,N Current (Max),A,120.62
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,N Current (RMS),A,108.5
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.25
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.25
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.88
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,155.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,171.75
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,160.88
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.62
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,88.12
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.38
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.12
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97418
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,N Current (Max),A,19.75
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.25
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.19
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.56
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12218
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15499
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28737
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.81
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.81
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.56
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83597
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75702
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71023
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,N Current (Min),A,23.75
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,N Current (Max),A,12.25
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
551088,Monwell,2024-02-01T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,N Current (Min),A,96.25
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,N Current (Max),A,127.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,113.25
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,L3 Current (Min),A,82.38
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,L3 Current (Max),A,133.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,L2 Current (Min),A,170.88
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,L2 Current (Max),A,196.25
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,L1 Current (Min),A,86.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,L1 Current (Max),A,111.25
551088,Monwell,2024-02-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
551088,Monwell,2024-02-01T23:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T23:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91843
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96408
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,N Current (Min),A,92.25
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,N Current (Max),A,129.62
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,N Current (RMS),A,109.75
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,99.25
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,156.75
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,185.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,168.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,74.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,106.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.56
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97818
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97455
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,N Current (Max),A,19.5
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.62
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.81
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.62
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14006
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16201
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25872
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.75
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82159
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73727
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68475
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,N Current (Min),A,16.38
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,N Current (Max),A,10.75
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,N Current (Min),A,95.25
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,N Current (Max),A,133.75
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,115.12
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,L3 Current (Min),A,91.88
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,L3 Current (Max),A,123.75
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,L2 Current (Min),A,172.12
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,L2 Current (Max),A,207.38
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,L1 Current (Min),A,96.88
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,L1 Current (Max),A,133.88
551088,Monwell,2024-02-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
551088,Monwell,2024-02-01T23:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T23:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9173
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99081
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95831
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,45.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,N Current (Min),A,98.25
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,N Current (Max),A,167.12
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,N Current (RMS),A,128.12
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,72.12
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,110.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.75
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,164.5
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,225.75
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,188.12
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,76.88
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,101.75
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.37
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97961
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8215
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,N Current (Max),A,26.12
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.88
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.87
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10091
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17943
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27776
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.94
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.37
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83792
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80945
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64257
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,N Current (Min),A,45.88
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,N Current (Max),A,20.38
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
551088,Monwell,2024-02-01T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,N Current (Min),A,92.12
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,N Current (Max),A,168.12
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,123.62
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,L3 Current (Min),A,88.75
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,L3 Current (Max),A,150.88
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,L2 Current (Min),A,173.5
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,L2 Current (Max),A,241.62
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,L1 Current (Min),A,99.38
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,L1 Current (Max),A,129.75
551088,Monwell,2024-02-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
551088,Monwell,2024-02-01T23:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T23:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94003
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99048
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96973
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,45.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,N Current (Min),A,86.5
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,N Current (Max),A,146.62
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,N Current (RMS),A,114.75
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,85.25
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,115.5
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,164.25
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,217.12
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,189.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,82.75
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,141.12
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.88
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.44
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98184
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97885
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,N Current (Max),A,19.5
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.88
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-122.31
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13951
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17708
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26665
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.63
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.94
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75955
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77142
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.55203
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,N Current (Min),A,16.62
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,N Current (Max),A,9.62
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,N Current (Min),A,97.62
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,N Current (Max),A,155.38
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,L3 Current (Min),A,98.88
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,L3 Current (Max),A,141.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,L2 Current (Min),A,189.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,L2 Current (Max),A,241.88
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,L1 Current (Min),A,104.62
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,L1 Current (Max),A,163.25
551088,Monwell,2024-02-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
551088,Monwell,2024-02-01T23:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T23:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92718
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96832
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,50.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,N Current (Min),A,102.38
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,N Current (Max),A,166.12
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,N Current (RMS),A,136.38
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,78.62
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,110.38
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.12
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,186.62
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,232.12
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,208.38
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,90.25
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,132.25
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.75
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96338
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,N Current (Max),A,21.5
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.88
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
