Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.5
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14372
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20525
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2987
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.37
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.19
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.25
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77658
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8114
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62966
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,N Current (Min),A,17.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,N Current (Max),A,9.88
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
551088,Monwell,2024-02-01T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,N Current (Min),A,109.12
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,N Current (Max),A,168.62
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,142.62
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,L3 Current (Min),A,97.75
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,L3 Current (Max),A,137.12
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,L2 Current (Min),A,202.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,L2 Current (Max),A,250.75
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,L1 Current (Min),A,112.88
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,L1 Current (Max),A,155.25
551088,Monwell,2024-02-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
551088,Monwell,2024-02-01T23:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T23:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93027
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98941
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96854
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,43.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,N Current (Min),A,90.12
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,N Current (Max),A,125.88
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,N Current (RMS),A,107.12
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,77.75
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,110.38
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.75
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,169.38
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,198.5
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,179.12
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,94.38
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,126.12
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,108.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9762
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,N Current (Min),A,1.5
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,N Current (Max),A,20.25
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.12
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-120.75
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14681
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1714
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30404
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.69
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.25
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76434
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83816
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67425
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,N Current (Min),A,15.12
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,N Current (Max),A,10.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
551088,Monwell,2024-02-01T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,N Current (Min),A,99.88
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,N Current (Max),A,142.25
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,L3 Current (Min),A,98.88
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,L3 Current (Max),A,132.12
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,L2 Current (Min),A,195.62
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,L2 Current (Max),A,232.88
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,L1 Current (Min),A,118.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,L1 Current (Max),A,158.75
551088,Monwell,2024-02-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
551088,Monwell,2024-02-01T23:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T23:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9411
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98984
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96451
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,46.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,N Current (Min),A,93.5
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,N Current (Max),A,136.88
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,N Current (RMS),A,116.12
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,79.38
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,126.75
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.88
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,179.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,206.25
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,190.88
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,90.38
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,118.25
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.62
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.75
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97116
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96429
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,N Current (Max),A,19.62
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.75
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-126.63
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.81
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13564
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17659
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30001
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.69
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.31
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.94
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75448
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76013
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64904
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,N Current (Min),A,16.12
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,N Current (Max),A,9.5
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
551088,Monwell,2024-02-01T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,N Current (Min),A,105.5
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,N Current (Max),A,143.88
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,122.75
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,L3 Current (Min),A,96.88
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,L3 Current (Max),A,151.5
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,L2 Current (Min),A,203.75
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,L2 Current (Max),A,229.38
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,L1 Current (Min),A,113.62
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,L1 Current (Max),A,149.75
551088,Monwell,2024-02-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
551088,Monwell,2024-02-01T22:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T22:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93884
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99203
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,49.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,N Current (Min),A,92.5
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,N Current (Max),A,143.25
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,N Current (RMS),A,117.88
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,83.12
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,121.62
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,194.88
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,220.75
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,202.25
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,99.5
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,193.88
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,150.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.81
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95926
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,N Current (Max),A,17.5
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.88
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-119.44
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.17824
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1967
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2878
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.13
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.69
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75195
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91092
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75406
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,N Current (Min),A,16.62
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,N Current (Max),A,12.62
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
551088,Monwell,2024-02-01T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,N Current (Min),A,109.75
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,N Current (Max),A,146.38
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,L3 Current (Min),A,101.12
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,L3 Current (Max),A,140.38
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,L2 Current (Min),A,215.5
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,L2 Current (Max),A,245.38
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,L1 Current (Min),A,124.12
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,L1 Current (Max),A,224.38
551088,Monwell,2024-02-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
551088,Monwell,2024-02-01T22:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T22:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95557
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99124
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97079
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,47.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,N Current (Min),A,89.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,N Current (Max),A,145.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,N Current (RMS),A,111.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,89.62
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,133.62
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,181.88
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,230.88
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,196.12
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,104.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,155.5
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.12
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,N Current (Min),A,1.62
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,N Current (Max),A,15.5
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.62
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.31
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12926
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18416
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32122
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.75
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.94
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79684
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87753
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8038
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,N Current (Min),A,20.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,N Current (Max),A,12.25
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
551088,Monwell,2024-02-01T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
