Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,N Current (Min),A,97.88
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,N Current (Max),A,159.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,122.75
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,L3 Current (Min),A,109.38
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,L3 Current (Max),A,167.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,L2 Current (Min),A,210.25
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,L2 Current (Max),A,265.12
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,L1 Current (Min),A,129.25
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,L1 Current (Max),A,179.88
551088,Monwell,2024-02-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
551088,Monwell,2024-02-01T22:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T22:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96237
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97433
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,49.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,N Current (Min),A,88.5
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,N Current (Max),A,136.88
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,N Current (RMS),A,109.88
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,102.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,171.25
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.12
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,190.5
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,231.62
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,204.25
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,111.38
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,156.25
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80136
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,N Current (Min),A,1.62
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,N Current (Max),A,21.88
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,N Current (RMS),A,9.75
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.5
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.75
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09798
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18239
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28515
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.06
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83478
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88644
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82321
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,N Current (Min),A,25.12
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
551088,Monwell,2024-02-01T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,N Current (Min),A,90.5
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,N Current (Max),A,159.25
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.25
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,L3 Current (Min),A,121.75
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,L3 Current (Max),A,191.5
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,L2 Current (Min),A,204.38
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,L2 Current (Max),A,264.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.62
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,L1 Current (Min),A,138.25
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,L1 Current (Max),A,182.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
551088,Monwell,2024-02-01T22:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T22:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.961
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99103
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97403
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,50.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,N Current (Min),A,94.75
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,N Current (Max),A,129.88
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,N Current (RMS),A,112.62
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,107.25
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,135.62
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,118.38
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,195.5
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,221.75
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,208.25
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,120.5
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,152.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,130.62
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.44
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97702
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.979
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,N Current (Max),A,19.62
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.38
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.75
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.118
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19158
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33199
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.5
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81079
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87454
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91791
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,N Current (Min),A,42.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,N Current (Max),A,14.25
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
551088,Monwell,2024-02-01T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,N Current (Min),A,97.25
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,N Current (Max),A,140.25
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,121.38
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,L3 Current (Min),A,124.38
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,L3 Current (Max),A,176.75
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,L2 Current (Min),A,222.62
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,L2 Current (Max),A,250.5
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,L1 Current (Min),A,147.88
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,L1 Current (Max),A,182.75
551088,Monwell,2024-02-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
551088,Monwell,2024-02-01T22:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T22:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95328
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99139
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96881
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,51.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,N Current (Min),A,106.25
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,N Current (Max),A,139.75
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,N Current (RMS),A,125.62
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,94.75
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,122.75
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.75
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,205.38
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,231.5
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,213.88
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,101.88
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,151.88
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97418
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,N Current (Min),A,1.62
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,N Current (Max),A,15.5
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,6.62
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.19
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,49.19
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04366
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20659
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38524
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81906
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91177
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,N Current (Min),A,49.5
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,N Current (Max),A,43.75
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
551088,Monwell,2024-02-01T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,N Current (Min),A,98.62
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,N Current (Max),A,129.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,115.25
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,L3 Current (Min),A,156.12
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,L3 Current (Max),A,191.62
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,L2 Current (Min),A,225.5
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,L2 Current (Max),A,258.88
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.75
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,L1 Current (Min),A,130.12
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,L1 Current (Max),A,186.25
551088,Monwell,2024-02-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
551088,Monwell,2024-02-01T22:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T22:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96954
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99191
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97018
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,54.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,N Current (Min),A,99.5
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,N Current (Max),A,142.38
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,N Current (RMS),A,123.88
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,117.38
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,168.62
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,139.62
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,209.62
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,239.62
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,226.38
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,115.38
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,142.25
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,124.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97824
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88382
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,N Current (Max),A,23.88
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.07
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07518
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19429
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32952
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90756
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86712
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82245
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,N Current (Min),A,46.12
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,N Current (Max),A,15.5
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
551088,Monwell,2024-02-01T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,N Current (Min),A,101.62
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,N Current (Max),A,145.75
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,126.38
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,L3 Current (Min),A,149.12
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,L3 Current (Max),A,206.5
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,L2 Current (Min),A,228.62
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,L2 Current (Max),A,265.62
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.75
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,L1 Current (Min),A,141.75
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,L1 Current (Max),A,176.75
551088,Monwell,2024-02-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
551088,Monwell,2024-02-01T21:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T21:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95868
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97769
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,57.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,N Current (Min),A,114.5
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,N Current (Max),A,165.62
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,N Current (RMS),A,136.38
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,108.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,160.75
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.25
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,227.12
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,254.12
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,238.5
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,116.5
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,192.38
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,147.62
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
