Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,60.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87924
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,N Current (Max),A,26.38
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.62
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.69
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.44
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.63
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12972
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22139
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33376
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86618
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8475
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85834
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,N Current (Min),A,18.5
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,N Current (Max),A,12.25
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
551088,Monwell,2024-02-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,N Current (Min),A,113.25
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,N Current (Max),A,165.5
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,138.75
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,L3 Current (Min),A,130.88
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,L3 Current (Max),A,188.5
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,L2 Current (Min),A,247.12
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,L2 Current (Max),A,274.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.62
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,L1 Current (Min),A,142.12
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,L1 Current (Max),A,239.5
551088,Monwell,2024-02-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
551088,Monwell,2024-02-01T21:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T21:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96847
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99106
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97125
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,53.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,N Current (Min),A,90.5
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,N Current (Max),A,145.5
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,N Current (RMS),A,118.88
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,116.25
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,179.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,139.88
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,210.38
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,243.62
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,222.88
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,111.5
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,166.75
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,132.5
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97409
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,N Current (Max),A,19.88
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,6.62
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.31
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09886
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19536
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34353
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.56
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84433
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90979
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83203
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,N Current (Min),A,18.88
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,N Current (Max),A,12.5
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
551088,Monwell,2024-02-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,N Current (Min),A,104.12
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,N Current (Max),A,155.62
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,L3 Current (Min),A,142.75
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,L3 Current (Max),A,205.12
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,L2 Current (Min),A,232.62
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,L2 Current (Max),A,276.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.38
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,L1 Current (Min),A,144.75
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,L1 Current (Max),A,192.88
551088,Monwell,2024-02-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
551088,Monwell,2024-02-01T21:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T21:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97787
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97897
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,54.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,N Current (Min),A,72.12
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,N Current (Max),A,139.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,N Current (RMS),A,99.88
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,140.62
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,197.38
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,163.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,207.75
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,265.38
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,226.38
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,135.62
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,212.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,162.25
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98206
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98376
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,N Current (Min),A,1.62
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,N Current (Max),A,19.5
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-125.06
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07344
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19048
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36632
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94604
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9588
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93805
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,N Current (Min),A,25.38
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,N Current (Max),A,16.88
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
551088,Monwell,2024-02-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,N Current (Min),A,83.12
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,N Current (Max),A,150.38
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.62
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,L3 Current (Min),A,171.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,L3 Current (Max),A,249.88
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,L2 Current (Min),A,240.5
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,L2 Current (Max),A,303.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.38
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,L1 Current (Min),A,162.88
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,L1 Current (Max),A,247.38
551088,Monwell,2024-02-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
551088,Monwell,2024-02-01T21:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T21:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97986
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99109
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97967
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,55.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,N Current (Min),A,78.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,N Current (Max),A,135.25
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,N Current (RMS),A,102.12
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,153.12
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,195.25
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,170.75
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,209.25
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,261.25
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,228.25
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,133.75
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,194.25
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,158.5
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98608
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91934
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,N Current (Max),A,21.75
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.62
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.38
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05922
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18798
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.337
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,N Current (Max),A,1.5
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.25
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9292
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96338
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82238
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,N Current (Min),A,35.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,N Current (Max),A,20.12
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
551088,Monwell,2024-02-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,N Current (Min),A,93.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,N Current (Max),A,150.25
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.12
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,L3 Current (Min),A,183.75
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,L3 Current (Max),A,240.88
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,L2 Current (Min),A,238.12
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,L2 Current (Max),A,299.25
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.62
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,L1 Current (Min),A,160.38
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,L1 Current (Max),A,219.62
551088,Monwell,2024-02-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
551088,Monwell,2024-02-01T21:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T21:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97363
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99023
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,53.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,N Current (Min),A,80.12
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,N Current (Max),A,117.25
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,N Current (RMS),A,100.88
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,132.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,175.75
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,151.5
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,202.38
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,237.88
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,220.25
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,139.38
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,234.75
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,187.5
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.56
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96454
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,N Current (Max),A,24.75
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.31
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.5
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14199
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19075
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28344
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
