Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94659
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95865
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83294
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,N Current (Min),A,46.88
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,N Current (Max),A,22.12
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
551088,Monwell,2024-02-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,N Current (Min),A,91.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,N Current (Max),A,136.88
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,L3 Current (Min),A,163.38
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,L3 Current (Max),A,227.12
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,L2 Current (Min),A,230.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,L2 Current (Max),A,291.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.75
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,L1 Current (Min),A,172.62
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,L1 Current (Max),A,286.5
551088,Monwell,2024-02-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.62
551088,Monwell,2024-02-01T21:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T21:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97748
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98456
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,55.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,N Current (Min),A,80.38
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,N Current (Max),A,124.38
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,N Current (RMS),A,98.88
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,144.12
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,197.75
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,171.38
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,208.75
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,256.12
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,231.5
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,141.88
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,230.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,184.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.5
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97562
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,N Current (Max),A,25.12
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.56
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12633
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18547
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29079
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94437
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96258
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7456
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,N Current (Min),A,34.38
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,N Current (Max),A,24.62
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
551088,Monwell,2024-02-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,N Current (Min),A,88.5
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,N Current (Max),A,153.38
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.75
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,L3 Current (Min),A,180.25
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,L3 Current (Max),A,233.88
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,L2 Current (Min),A,241.38
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,L2 Current (Max),A,313.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.88
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,L1 Current (Min),A,175.38
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,L1 Current (Max),A,264.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
551088,Monwell,2024-02-01T20:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T20:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98392
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99139
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97916
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,47.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,57.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,N Current (Min),A,85.5
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,N Current (Max),A,134.88
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,N Current (RMS),A,109.62
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,163.62
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,238.25
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,198.75
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,219.12
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,265.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,239.75
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,128.62
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,179.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,155.62
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97534
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,N Current (Max),A,25.12
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.56
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.94
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07256
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20897
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36013
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.63
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87805
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96985
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96091
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,N Current (Min),A,34.25
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,N Current (Max),A,21.75
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
551088,Monwell,2024-02-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,N Current (Min),A,87.38
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,N Current (Max),A,164.62
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.75
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,L3 Current (Min),A,188.5
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,L3 Current (Max),A,269.88
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,L2 Current (Min),A,255.12
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,L2 Current (Max),A,323.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.62
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,L1 Current (Min),A,172.12
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,L1 Current (Max),A,249.25
551088,Monwell,2024-02-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
551088,Monwell,2024-02-01T20:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T20:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98734
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99228
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,53.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,59.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,N Current (Min),A,85.25
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,N Current (Max),A,132.38
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,N Current (RMS),A,104.62
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,181.88
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,246.5
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,222.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,219.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,281.25
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,248.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,132.12
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,199.62
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,171.75
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98584
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,N Current (Max),A,22.62
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,45.5
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07045
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20415
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36135
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87759
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95846
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,N Current (Min),A,24.75
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,N Current (Max),A,18.5
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
551088,Monwell,2024-02-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,N Current (Min),A,88.5
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,N Current (Max),A,153.62
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.75
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,L3 Current (Min),A,207.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,L3 Current (Max),A,284.25
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.25
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,L2 Current (Min),A,260.25
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,L2 Current (Max),A,340.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.75
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,L1 Current (Min),A,193.88
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,L1 Current (Max),A,270.12
551088,Monwell,2024-02-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
551088,Monwell,2024-02-01T20:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T20:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,62.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,49.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,N Current (Min),A,89.12
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,N Current (Max),A,151.62
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,N Current (RMS),A,116.5
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,133.75
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,226.12
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,182.75
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,216.5
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,295.38
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,257.62
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,145.25
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,247.25
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,205.12
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95431
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,N Current (Max),A,37.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.62
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.63
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13878
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23565
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35134
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88721
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,N Current (Min),A,25.88
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,N Current (Max),A,17.62
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
551088,Monwell,2024-02-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,N Current (Min),A,97.12
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,N Current (Max),A,155.38
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.25
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,L3 Current (Min),A,162.88
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,L3 Current (Max),A,262.25
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,L2 Current (Min),A,250.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,L2 Current (Max),A,341.38
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,L1 Current (Min),A,207.75
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,L1 Current (Max),A,323.88
551088,Monwell,2024-02-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
551088,Monwell,2024-02-01T20:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T20:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
