Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97278
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98999
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,60.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,53.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,N Current (Min),A,96.62
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,N Current (Max),A,145.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,N Current (RMS),A,117.38
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,136.25
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,196.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,160.12
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,216.62
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,281.88
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,248.38
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,190.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,255.62
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,219.62
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.57
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91192
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,N Current (Max),A,34.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.62
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-135.31
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,63.57
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.18587
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24437
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34099
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87213
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,N Current (Min),A,33.38
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,N Current (Max),A,21.88
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
551088,Monwell,2024-02-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,N Current (Min),A,111.25
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,N Current (Max),A,166.5
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,L3 Current (Min),A,164.5
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,L3 Current (Max),A,226.88
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,L2 Current (Min),A,264.88
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,L2 Current (Max),A,323.25
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.88
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,L1 Current (Min),A,260.75
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,L1 Current (Max),A,324.75
551088,Monwell,2024-02-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
551088,Monwell,2024-02-01T20:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T20:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97644
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99158
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98889
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,57.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,51.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,N Current (Min),A,85.62
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,N Current (Max),A,132.62
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,N Current (RMS),A,108.12
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,146.5
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,196.62
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,166.25
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,213.75
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,265.5
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,239.88
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,170.12
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,251.62
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,212.12
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,46.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91864
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,N Current (Max),A,28.62
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.13
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.25
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.18178
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23253
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32204
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,N Current (Max),A,2.75
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.19
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87887
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98032
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,N Current (Min),A,35.75
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,N Current (Max),A,20.38
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
551088,Monwell,2024-02-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,N Current (Min),A,92.88
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,N Current (Max),A,158.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.12
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,L3 Current (Min),A,176.5
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,L3 Current (Max),A,229.25
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.75
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,L2 Current (Min),A,248.88
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,L2 Current (Max),A,318.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.25
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,L1 Current (Min),A,233.25
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,L1 Current (Max),A,321.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
551088,Monwell,2024-02-01T20:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T20:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98202
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99326
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98523
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,64.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,N Current (Min),A,87.88
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,N Current (Max),A,165.62
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,N Current (RMS),A,121.88
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,149.25
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,228.5
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,180.38
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,230.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,320.5
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,266.12
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,153.12
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,238.88
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,188.88
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97668
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,N Current (Max),A,24.88
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,13.62
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-120.19
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.19
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.15731
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27068
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40035
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85849
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,N Current (Min),A,59.75
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,N Current (Max),A,35.75
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
551088,Monwell,2024-02-01T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,N Current (Min),A,105.62
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,N Current (Max),A,181.88
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.12
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,L3 Current (Min),A,174.62
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,L3 Current (Max),A,257.38
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,L2 Current (Min),A,270.75
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,L2 Current (Max),A,382.38
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,L1 Current (Min),A,231.62
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,L1 Current (Max),A,312.5
551088,Monwell,2024-02-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
551088,Monwell,2024-02-01T19:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T19:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98807
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99503
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98578
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,52.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,75.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,N Current (Min),A,108.38
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,N Current (Max),A,206.25
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,N Current (RMS),A,145.5
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,168.62
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,275.38
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,219.75
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,262.12
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,355.38
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,312.75
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,145.25
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,210.12
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,182.88
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98029
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,N Current (Max),A,25.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-125.44
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.5
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.13
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10033
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.278
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41082
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.38
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90069
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,N Current (Min),A,39.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,N Current (Min),A,113.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,N Current (Max),A,220.75
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,154.38
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,L3 Current (Min),A,202.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,L3 Current (Max),A,310.25
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.25
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,L2 Current (Min),A,321.75
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,L2 Current (Max),A,415.5
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,L1 Current (Min),A,210.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,L1 Current (Max),A,277.25
551088,Monwell,2024-02-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T19:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98712
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99677
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98849
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,49.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,84.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,N Current (Min),A,116.5
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,N Current (Max),A,244.88
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,N Current (RMS),A,179.62
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,172.38
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,239.88
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,206.25
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,300.12
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,399.5
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,350.75
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,141.5
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,232.88
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,194.12
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.94
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88077
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,N Current (Max),A,36.75
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.93
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
