Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.75
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11614
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3149
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4179
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94653
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94003
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,N Current (Min),A,27.88
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,N Current (Max),A,16.75
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
551088,Monwell,2024-02-01T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,N Current (Min),A,120.25
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,N Current (Max),A,248.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,170.75
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,L3 Current (Min),A,204.12
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,L3 Current (Max),A,286.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,L2 Current (Min),A,333.88
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,L2 Current (Max),A,432.75
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.88
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,L1 Current (Min),A,206.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,L1 Current (Max),A,303.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.75
551088,Monwell,2024-02-01T19:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T19:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,61.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,71.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,50.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,N Current (Min),A,70.12
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,N Current (Max),A,154.88
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,N Current (RMS),A,112.25
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,217.12
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,330.88
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,256.38
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,244.38
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,342.12
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,294.75
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,151.62
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,251.88
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,209.75
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98004
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,N Current (Max),A,22.75
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,13.88
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-123.12
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.69
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05879
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2188
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41122
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94412
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94275
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,N Current (Min),A,35.38
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,N Current (Max),A,20.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
551088,Monwell,2024-02-01T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,N Current (Min),A,79.62
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,N Current (Max),A,144.25
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,L3 Current (Min),A,250.75
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,L3 Current (Max),A,372.88
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.25
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,L2 Current (Min),A,274.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,L2 Current (Max),A,391.75
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.38
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,L1 Current (Min),A,214.12
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,L1 Current (Max),A,322.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T19:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98822
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99518
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,55.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,65.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,53.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,N Current (Min),A,70.25
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,N Current (Max),A,141.25
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,N Current (RMS),A,96.38
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,179.62
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,273.25
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,229.88
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,222.62
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,331.75
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,271.88
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,190.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,272.62
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,221.75
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.19
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98505
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,N Current (Max),A,22.88
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.06
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,47.12
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0743
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21352
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40142
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95529
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88037
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,N Current (Min),A,44.88
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,N Current (Max),A,27.38
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,N Current (Min),A,80.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,N Current (Max),A,131.62
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.62
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,L3 Current (Min),A,206.25
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,L3 Current (Max),A,316.25
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.38
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,L2 Current (Min),A,244.38
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,L2 Current (Max),A,361.5
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,L1 Current (Min),A,260.25
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,L1 Current (Max),A,340.25
551088,Monwell,2024-02-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.75
551088,Monwell,2024-02-01T19:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T19:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99017
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99451
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98682
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,56.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,67.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,49.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,N Current (Min),A,78.5
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,N Current (Max),A,142.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,N Current (RMS),A,105.12
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,204.25
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,275.12
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,233.12
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,244.62
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,332.25
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,277.5
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,161.62
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,279.38
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,206.5
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.75
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98773
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97552
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,N Current (Max),A,23.12
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.63
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,43.38
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03673
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21898
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41424
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9791
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90961
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,N Current (Min),A,45.5
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,N Current (Max),A,29.75
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,N Current (Min),A,82.75
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,N Current (Max),A,129.38
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.75
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,L3 Current (Min),A,234.88
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,L3 Current (Max),A,330.75
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,L2 Current (Min),A,267.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,L2 Current (Max),A,362.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.75
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,L1 Current (Min),A,224.75
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,L1 Current (Max),A,357.25
551088,Monwell,2024-02-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
551088,Monwell,2024-02-01T19:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T19:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99463
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98563
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,61.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,67.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,N Current (Min),A,79.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,N Current (Max),A,142.75
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,N Current (RMS),A,107.88
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,220.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,307.88
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,258.12
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,214.25
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,325.88
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,280.5
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,142.12
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,244.38
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,194.38
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98209
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97418
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,N Current (Max),A,25.25
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,15.12
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,48.25
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04967
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20229
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44756
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93265
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,N Current (Min),A,59.75
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
551088,Monwell,2024-02-01T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
