Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,N Current (Min),A,86.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,N Current (Max),A,148.25
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.75
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,L3 Current (Min),A,287.5
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,L3 Current (Max),A,382.75
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.88
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,L2 Current (Min),A,236.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,L2 Current (Max),A,360.38
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.75
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,L1 Current (Min),A,211.75
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,L1 Current (Max),A,317.62
551088,Monwell,2024-02-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.38
551088,Monwell,2024-02-01T18:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T18:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99081
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99292
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98431
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,55.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,58.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,N Current (Min),A,71.88
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,N Current (Max),A,129.38
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,N Current (RMS),A,89.25
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,191.25
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,271.88
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,231.5
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,216.12
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,272.75
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,241.38
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,148.62
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,229.12
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,189.12
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.44
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98419
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8681
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,N Current (Max),A,28.5
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.25
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.06
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02809
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17284
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40844
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85449
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,N Current (Min),A,69.25
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,N Current (Max),A,41.5
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
551088,Monwell,2024-02-01T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,N Current (Min),A,81.75
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,N Current (Max),A,127.25
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,L3 Current (Min),A,234.75
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,L3 Current (Max),A,360.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,L2 Current (Min),A,236.62
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,L2 Current (Max),A,290.75
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.75
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,L1 Current (Min),A,220.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,L1 Current (Max),A,299.62
551088,Monwell,2024-02-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
551088,Monwell,2024-02-01T18:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T18:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99173
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98639
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,56.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,59.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,N Current (Min),A,69.62
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,N Current (Max),A,141.38
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,N Current (RMS),A,93.75
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,181.88
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,283.88
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,234.38
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,200.75
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,296.12
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,246.38
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,147.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,245.5
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,193.5
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.19
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.37
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91879
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,N Current (Min),A,12.25
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,N Current (Max),A,31.75
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.31
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.75
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.88
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03273
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18486
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38653
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.62
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94568
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88385
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,N Current (Min),A,46.25
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
551088,Monwell,2024-02-01T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,N Current (Min),A,78.12
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,N Current (Max),A,118.25
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.88
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,L3 Current (Min),A,225.38
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,L3 Current (Max),A,329.62
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,L2 Current (Min),A,223.88
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,L2 Current (Max),A,319.75
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.88
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,L1 Current (Min),A,212.75
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,L1 Current (Max),A,311.25
551088,Monwell,2024-02-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
551088,Monwell,2024-02-01T18:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T18:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9924
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,62.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,56.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,N Current (Min),A,74.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,N Current (Max),A,139.25
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,N Current (RMS),A,102.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,216.88
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,313.5
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,261.12
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,197.75
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,279.5
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,233.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,146.12
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,222.62
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,183.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,48.88
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97482
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95544
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99899
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,N Current (Max),A,29.5
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,14.25
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.56
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.38
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00114
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16405
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41756
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.75
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93475
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89038
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,N Current (Min),A,53.62
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,N Current (Max),A,39.12
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
551088,Monwell,2024-02-01T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,N Current (Min),A,80.5
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,N Current (Max),A,117.25
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.12
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,L3 Current (Min),A,246.12
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,L3 Current (Max),A,343.5
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,L2 Current (Min),A,228.25
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,L2 Current (Max),A,301.62
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.25
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,L1 Current (Min),A,228.38
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,L1 Current (Max),A,319.88
551088,Monwell,2024-02-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.38
551088,Monwell,2024-02-01T18:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T18:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99405
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,61.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,66.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,N Current (Min),A,74.5
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,N Current (Max),A,175.62
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,N Current (RMS),A,116.25
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,213.62
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,305.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,257.75
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,217.88
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,327.62
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,274.25
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,129.12
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,228.38
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,181.88
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.44
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97238
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97598
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9989
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,N Current (Max),A,27.62
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.12
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.69
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,56.81
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02229
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20888
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41604
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91989
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91943
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,N Current (Min),A,54.75
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
551088,Monwell,2024-02-01T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,N Current (Min),A,80.88
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,N Current (Max),A,167.25
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,L3 Current (Min),A,244.12
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,L3 Current (Max),A,349.88
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,L2 Current (Min),A,261.75
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,L2 Current (Max),A,358.12
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.25
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,L1 Current (Min),A,174.12
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,L1 Current (Max),A,327.88
551088,Monwell,2024-02-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
551088,Monwell,2024-02-01T18:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T18:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98975
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99414
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98566
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,53.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,64.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,N Current (Min),A,72.62
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,N Current (Max),A,165.75
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,N Current (RMS),A,111.75
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,173.12
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,271.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,221.5
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,238.75
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,304.25
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,268.25
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,138.25
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,223.62
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,177.38
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
