Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96814
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9989
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,N Current (Max),A,33.5
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.75
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04451
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18932
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33773
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.12
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96643
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91678
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84558
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,N Current (Min),A,40.62
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,N Current (Max),A,22.88
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
551088,Monwell,2024-02-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,N Current (Min),A,80.12
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,N Current (Max),A,164.25
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.88
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,L3 Current (Min),A,210.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,L3 Current (Max),A,311.38
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.62
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,L2 Current (Min),A,265.88
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,L2 Current (Max),A,342.62
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.25
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,L1 Current (Min),A,178.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,L1 Current (Max),A,263.5
551088,Monwell,2024-02-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.38
551088,Monwell,2024-02-01T18:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T18:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98901
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99438
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98291
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,49.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,63.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,N Current (Min),A,84.88
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,N Current (Max),A,152.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,N Current (RMS),A,113.75
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,166.75
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,240.75
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,207.25
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,226.88
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,300.88
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,261.38
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,114.25
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,193.62
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,163.25
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.25
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97848
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87176
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,N Current (Max),A,36.5
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-124.75
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.5
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00652
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18776
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34383
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.75
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87301
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88836
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,N Current (Min),A,54.75
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,N Current (Max),A,31.88
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
551088,Monwell,2024-02-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,N Current (Min),A,83.12
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,N Current (Max),A,164.25
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.88
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,L3 Current (Min),A,209.25
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,L3 Current (Max),A,314.38
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.88
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,L2 Current (Min),A,251.5
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,L2 Current (Max),A,322.25
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.38
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,L1 Current (Min),A,149.88
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,L1 Current (Max),A,244.38
551088,Monwell,2024-02-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
551088,Monwell,2024-02-01T17:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T17:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99002
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9949
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,51.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,64.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,N Current (Min),A,71.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,N Current (Max),A,139.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,N Current (RMS),A,103.62
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,184.25
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,241.75
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,213.12
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,235.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,297.75
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,268.62
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,158.12
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,221.38
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,187.12
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.94
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97641
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99899
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,N Current (Max),A,30.38
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,14.62
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.62
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05672
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19179
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34688
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89209
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91061
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,N Current (Min),A,59.62
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
551088,Monwell,2024-02-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,N Current (Min),A,72.5
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,N Current (Max),A,150.38
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.12
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,L3 Current (Min),A,222.88
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,L3 Current (Max),A,306.5
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.75
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,L2 Current (Min),A,254.62
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,L2 Current (Max),A,342.38
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.38
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,L1 Current (Min),A,200.12
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,L1 Current (Max),A,276.38
551088,Monwell,2024-02-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
551088,Monwell,2024-02-01T17:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T17:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,53.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,63.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,N Current (Min),A,75.62
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,N Current (Max),A,135.75
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,N Current (RMS),A,105.62
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,164.75
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,261.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,221.5
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,235.38
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,300.88
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,262.62
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,157.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,200.12
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,176.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.69
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98056
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,N Current (Max),A,24.88
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,14.62
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,94.69
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05104
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18779
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37658
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96423
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8761
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95898
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,N Current (Min),A,28.62
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,N Current (Max),A,19.25
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
551088,Monwell,2024-02-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,N Current (Min),A,77.38
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,N Current (Max),A,125.12
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.88
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,L3 Current (Min),A,199.38
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,L3 Current (Max),A,298.62
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.12
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,L2 Current (Min),A,270.75
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,L2 Current (Max),A,328.88
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.88
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,L1 Current (Min),A,206.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,L1 Current (Max),A,270.75
551088,Monwell,2024-02-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.38
551088,Monwell,2024-02-01T17:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T17:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99435
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,55.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,N Current (Min),A,62.62
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,N Current (Max),A,133.62
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,N Current (RMS),A,89.38
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,151.12
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,203.62
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,173.62
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,202.38
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,273.38
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,232.25
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,164.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,218.25
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,188.5
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,N Current (Max),A,24.38
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.94
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.38
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.94
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11247
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17867
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25444
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.75
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
