Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96179
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95224
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80969
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,N Current (Min),A,32.38
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,N Current (Max),A,20.38
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
551088,Monwell,2024-02-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.83
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.69
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,N Current (Min),A,72.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,N Current (Max),A,150.62
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.88
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,L3 Current (Min),A,182.62
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,L3 Current (Max),A,239.62
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,L2 Current (Min),A,230.62
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,L2 Current (Max),A,324.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.38
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,L1 Current (Min),A,197.38
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,L1 Current (Max),A,272.25
551088,Monwell,2024-02-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T17:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98166
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99335
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98303
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,51.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,N Current (Min),A,62.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,N Current (Max),A,124.62
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,N Current (RMS),A,89.38
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,142.12
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,210.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,168.62
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,179.25
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,260.12
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,216.38
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,116.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,195.75
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,162.75
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98431
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96814
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99905
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,N Current (Max),A,24.75
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.25
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-119.5
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.13
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-53.19
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06651
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17159
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27214
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,N Current (Max),A,1.12
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.69
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96402
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86419
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,N Current (Min),A,36.62
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,N Current (Max),A,21.75
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
551088,Monwell,2024-02-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,N Current (Min),A,72.12
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,N Current (Max),A,140.25
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.12
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,L3 Current (Min),A,176.38
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,L3 Current (Max),A,254.5
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.88
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,L2 Current (Min),A,207.62
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,L2 Current (Max),A,308.38
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.88
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,L1 Current (Min),A,156.5
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,L1 Current (Max),A,246.5
551088,Monwell,2024-02-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
551088,Monwell,2024-02-01T17:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T17:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98291
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99347
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97144
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,51.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,N Current (Min),A,76.12
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,N Current (Max),A,152.12
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,N Current (RMS),A,106.75
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,120.75
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,185.12
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,154.12
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,186.12
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,252.75
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,216.12
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,96.88
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,149.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,123.38
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.19
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98428
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87662
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,N Current (Max),A,29.25
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,17.38
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.19
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.69
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04826
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1707
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2911
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96167
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96869
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89242
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,N Current (Min),A,39.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,N Current (Max),A,19.88
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
551088,Monwell,2024-02-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,N Current (Min),A,81.25
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,N Current (Max),A,145.12
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.38
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,L3 Current (Min),A,154.75
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,L3 Current (Max),A,231.12
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,L2 Current (Min),A,209.12
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,L2 Current (Max),A,275.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,L1 Current (Min),A,137.5
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,L1 Current (Max),A,184.38
551088,Monwell,2024-02-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T17:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98627
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9938
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9707
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,51.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,N Current (Min),A,74.62
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,N Current (Max),A,134.38
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,N Current (RMS),A,101.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,129.38
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,213.88
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.88
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,181.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,257.25
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,213.5
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,98.5
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,156.12
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,120.25
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.94
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.931
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99902
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,N Current (Max),A,25.5
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.31
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04491
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16268
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29509
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.94
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96289
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79681
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,N Current (Min),A,75.12
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,N Current (Max),A,33.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
551088,Monwell,2024-02-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,N Current (Min),A,78.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,N Current (Max),A,179.38
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,L3 Current (Min),A,159.38
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,L3 Current (Max),A,257.88
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,L2 Current (Min),A,205.5
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,L2 Current (Max),A,345.88
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.62
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,L1 Current (Min),A,134.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,L1 Current (Max),A,191.25
551088,Monwell,2024-02-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
551088,Monwell,2024-02-01T16:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T16:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97079
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,51.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,N Current (Min),A,73.38
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,N Current (Max),A,150.25
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,N Current (RMS),A,104.12
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,135.62
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,219.25
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,177.38
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,184.38
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,254.88
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,215.62
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,86.5
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,154.5
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.62
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,45.5
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91913
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99915
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,N Current (Max),A,30.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.56
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.87
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.25
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04057
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17531
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30047
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97086
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78515
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,N Current (Min),A,67.88
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,N Current (Max),A,49.62
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
551088,Monwell,2024-02-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.89
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.66
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,N Current (Min),A,94.25
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,N Current (Max),A,186.38
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,136.75
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,L3 Current (Min),A,171.62
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,L3 Current (Max),A,263.62
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,L2 Current (Min),A,228.75
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,L2 Current (Max),A,333.62
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.62
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,L1 Current (Min),A,121.38
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,L1 Current (Max),A,206.62
551088,Monwell,2024-02-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
551088,Monwell,2024-02-01T16:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T16:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
