Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96881
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,50.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,50.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,N Current (Min),A,69.62
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,N Current (Max),A,157.25
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,N Current (RMS),A,113.25
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,154.12
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,281.75
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,210.62
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,178.88
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,248.62
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,211.25
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,92.75
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,138.38
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.62
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99905
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,N Current (Max),A,26.12
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.63
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.06
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.43
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02065
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12142
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30602
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9761
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.952
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73947
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,N Current (Min),A,37.25
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.81
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,N Current (Min),A,78.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,N Current (Max),A,178.62
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.38
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,L3 Current (Min),A,189.75
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,L3 Current (Max),A,336.88
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,L2 Current (Min),A,207.12
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,L2 Current (Max),A,295.75
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,L1 Current (Min),A,131.12
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,L1 Current (Max),A,191.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T16:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99585
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97562
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,58.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,N Current (Min),A,96.88
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,N Current (Max),A,213.12
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,N Current (RMS),A,131.5
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,122.75
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,224.25
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,163.88
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,215.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,312.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,245.62
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,71.5
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,135.5
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.12
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95282
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90259
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99908
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,N Current (Max),A,31.5
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.81
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.25
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.25
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0414
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20739
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32488
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95047
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94647
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95441
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,N Current (Min),A,30.25
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,N Current (Max),A,19.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
551088,Monwell,2024-02-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.5
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.27
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,N Current (Min),A,87.25
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,N Current (Max),A,209.88
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.88
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,L3 Current (Min),A,142.12
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,L3 Current (Max),A,273.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,L2 Current (Min),A,228.5
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,L2 Current (Max),A,341.75
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.75
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,L1 Current (Min),A,112.5
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,L1 Current (Max),A,188.5
551088,Monwell,2024-02-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T16:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98599
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9957
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9639
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,59.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,N Current (Min),A,100.62
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,N Current (Max),A,207.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,N Current (RMS),A,152.38
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,122.12
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,194.25
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,194.5
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,308.88
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,249.25
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,70.62
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,118.25
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.62
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.19
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96973
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93698
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,N Current (Min),A,13.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,N Current (Max),A,30.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.5
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.63
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05064
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21169
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31643
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92615
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71566
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,N Current (Min),A,43.12
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,N Current (Max),A,27.75
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
551088,Monwell,2024-02-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.64
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,N Current (Min),A,114.38
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,N Current (Max),A,217.5
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,165.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,L3 Current (Min),A,158.38
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,L3 Current (Max),A,234.25
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.25
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,L2 Current (Min),A,236.25
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,L2 Current (Max),A,351.25
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.38
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,L1 Current (Min),A,103.25
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,L1 Current (Max),A,155.12
551088,Monwell,2024-02-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T16:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98398
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9667
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,49.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,N Current (Min),A,90.75
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,N Current (Max),A,153.5
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,N Current (RMS),A,122.62
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,128.75
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,219.75
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,161.12
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,194.88
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,227.88
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,209.38
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,69.5
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,122.88
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.38
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.5
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95911
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92129
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,N Current (Max),A,28.75
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.88
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,55.56
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04717
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18276
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30156
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.37
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90292
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90527
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,N Current (Min),A,46.88
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,N Current (Min),A,94.5
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,N Current (Max),A,174.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,132.25
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,L3 Current (Min),A,149.12
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,L3 Current (Max),A,249.38
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,L2 Current (Min),A,229.62
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,L2 Current (Max),A,282.12
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,L1 Current (Min),A,103.75
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,L1 Current (Max),A,173.5
551088,Monwell,2024-02-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
551088,Monwell,2024-02-01T16:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T16:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99063
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97943
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,N Current (Min),A,57.38
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,N Current (Max),A,136.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,N Current (RMS),A,83.25
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,130.62
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,201.88
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,164.5
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,155.12
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,223.5
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,179.75
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,85.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,134.75
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.62
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.69
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97223
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85565
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,N Current (Max),A,29.5
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.56
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.31
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
