Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03502
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12853
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.247
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,N Current (Max),A,1.25
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89282
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96097
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92282
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,N Current (Min),A,28.5
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,N Current (Max),A,11.5
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
551088,Monwell,2024-02-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.59
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,N Current (Min),A,59.38
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,N Current (Max),A,139.75
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.38
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,L3 Current (Min),A,153.62
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,L3 Current (Max),A,230.25
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,L2 Current (Min),A,181.62
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,L2 Current (Max),A,262.5
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,L1 Current (Min),A,127.12
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,L1 Current (Max),A,188.38
551088,Monwell,2024-02-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
551088,Monwell,2024-02-01T15:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T15:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98065
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98996
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98126
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,N Current (Min),A,55.5
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,N Current (Max),A,97.62
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,N Current (RMS),A,73.12
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,112.75
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,177.12
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,140.25
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,154.12
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,195.38
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,172.62
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,90.62
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,165.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.38
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94772
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9989
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,N Current (Max),A,34.25
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-179.69
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,43.94
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10353
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1332
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22063
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84051
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92953
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8858
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,N Current (Min),A,22.62
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,N Current (Max),A,11.75
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
551088,Monwell,2024-02-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,N Current (Min),A,63.62
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,N Current (Max),A,111.75
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.62
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,L3 Current (Min),A,129.12
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,L3 Current (Max),A,199.5
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,L2 Current (Min),A,182.5
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,L2 Current (Max),A,235.25
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,L1 Current (Min),A,133.62
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,L1 Current (Max),A,204.88
551088,Monwell,2024-02-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
551088,Monwell,2024-02-01T15:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T15:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9762
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99048
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98047
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,N Current (Min),A,54.12
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,N Current (Max),A,97.88
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,N Current (RMS),A,72.88
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,104.38
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,167.5
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,132.88
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,144.75
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,187.12
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,165.62
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,92.88
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,150.12
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.62
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.44
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97092
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91611
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,N Current (Max),A,31.25
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.94
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.31
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08254
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12279
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21886
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.25
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8464
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89606
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84314
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,N Current (Min),A,26.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,N Current (Max),A,14.5
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
551088,Monwell,2024-02-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,N Current (Min),A,64.12
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,N Current (Max),A,109.12
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.25
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,L3 Current (Min),A,124.25
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,L3 Current (Max),A,195.5
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,L2 Current (Min),A,170.12
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,L2 Current (Max),A,225.75
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,L1 Current (Min),A,131.88
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,L1 Current (Max),A,192.88
551088,Monwell,2024-02-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
551088,Monwell,2024-02-01T15:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T15:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9812
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,N Current (Min),A,47.25
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,N Current (Max),A,145.62
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,N Current (RMS),A,68.5
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,113.25
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,175.25
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,139.75
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,134.75
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,239.88
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,168.25
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,101.75
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,161.38
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,121.5
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.37
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96182
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85367
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,N Current (Max),A,32.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,17.62
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.94
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07726
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12566
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20986
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.13
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.31
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84271
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76623
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95227
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,N Current (Min),A,14.62
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,N Current (Max),A,9.5
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
551088,Monwell,2024-02-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,N Current (Min),A,53.62
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,N Current (Max),A,135.62
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.75
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,L3 Current (Min),A,130.5
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,L3 Current (Max),A,210.25
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,L2 Current (Min),A,143.75
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,L2 Current (Max),A,257.62
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,L1 Current (Min),A,144.12
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,L1 Current (Max),A,204.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
551088,Monwell,2024-02-01T15:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T15:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97525
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98666
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97894
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,N Current (Min),A,44.5
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,N Current (Max),A,91.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,N Current (RMS),A,59.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,104.62
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,138.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,117.88
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,115.5
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,171.88
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,139.62
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,84.75
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,142.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,112.5
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,53.19
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97064
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95196
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,N Current (Max),A,31.12
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.62
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.44
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,62.31
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09822
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10097
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17436
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.5
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88016
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79541
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86514
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,N Current (Min),A,14.62
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,N Current (Max),A,9.62
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
551088,Monwell,2024-02-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
