Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,N Current (Min),A,51.88
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,N Current (Max),A,91.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.88
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,L3 Current (Min),A,124.38
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,L3 Current (Max),A,167.88
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,L2 Current (Min),A,132.12
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,L2 Current (Max),A,200.38
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,L1 Current (Min),A,117.25
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,L1 Current (Max),A,177.88
551088,Monwell,2024-02-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
551088,Monwell,2024-02-01T15:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T15:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9714
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98242
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,N Current (Min),A,45.38
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,N Current (Max),A,96.38
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,N Current (RMS),A,59.75
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.38
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,131.38
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,115.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,172.75
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,138.75
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,96.12
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,145.12
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.25
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94485
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97513
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,N Current (Max),A,28.38
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-163.5
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.44
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,48.56
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13283
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11379
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19033
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89117
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84656
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87411
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,N Current (Min),A,26.88
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,N Current (Max),A,12.38
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
551088,Monwell,2024-02-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,N Current (Min),A,54.12
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,N Current (Max),A,101.5
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,L3 Current (Min),A,100.88
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,L3 Current (Max),A,155.38
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,L2 Current (Min),A,132.25
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,L2 Current (Max),A,203.5
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,L1 Current (Min),A,134.12
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,L1 Current (Max),A,201.25
551088,Monwell,2024-02-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
551088,Monwell,2024-02-01T15:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T15:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96704
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97317
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,N Current (Min),A,53.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,N Current (Max),A,121.38
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,N Current (RMS),A,69.75
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,111.62
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.38
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,128.25
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,196.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,146.75
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,80.75
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,136.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.38
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96371
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,N Current (Max),A,27.38
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.75
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,153.44
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.62
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.07
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13317
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1303
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20885
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96582
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83334
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68518
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,N Current (Min),A,25.62
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,N Current (Max),A,15.75
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
551088,Monwell,2024-02-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,N Current (Min),A,54.38
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,N Current (Max),A,128.25
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.38
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,L3 Current (Min),A,106.38
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,L3 Current (Max),A,143.75
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,L2 Current (Min),A,153.75
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,L2 Current (Max),A,231.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,L1 Current (Min),A,113.38
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,L1 Current (Max),A,166.5
551088,Monwell,2024-02-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
551088,Monwell,2024-02-01T14:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T14:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95734
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9906
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97436
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,N Current (Min),A,53.62
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,N Current (Max),A,119.88
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,N Current (RMS),A,74.5
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.75
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.88
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,128.12
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,199.62
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,153.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,86.88
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,141.25
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.38
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.19
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95383
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95575
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,N Current (Max),A,28.62
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-173.19
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.69
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12996
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12508
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18392
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,N Current (Max),A,1.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.31
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8905
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85956
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.699
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,N Current (Min),A,30.5
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,N Current (Max),A,14.62
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
551088,Monwell,2024-02-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,N Current (Min),A,54.75
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,N Current (Max),A,120.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.25
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,L3 Current (Min),A,98.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,L3 Current (Max),A,146.62
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,L2 Current (Min),A,145.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,L2 Current (Max),A,222.25
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,L1 Current (Min),A,115.38
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,L1 Current (Max),A,183.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T14:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97452
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98904
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96945
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,N Current (Min),A,44.25
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,N Current (Max),A,88.88
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,N Current (RMS),A,61.12
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,82.62
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,177.5
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.88
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,116.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,165.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,141.38
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,88.62
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,128.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.75
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.69
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95779
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95325
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,N Current (Max),A,28.62
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.38
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,143.12
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,179.75
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.06
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08495
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09062
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17491
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.87
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83261
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7781
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68664
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,N Current (Min),A,17.88
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,N Current (Max),A,11.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
551088,Monwell,2024-02-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,N Current (Min),A,51.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,N Current (Max),A,93.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,L3 Current (Min),A,99.12
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,L3 Current (Max),A,198.62
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,L2 Current (Min),A,132.5
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,L2 Current (Max),A,181.75
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,L1 Current (Min),A,116.38
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,L1 Current (Max),A,165.12
551088,Monwell,2024-02-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
551088,Monwell,2024-02-01T14:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T14:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97879
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97256
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,N Current (Min),A,46.88
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,N Current (Max),A,89.5
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,N Current (RMS),A,63.12
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,98.88
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,178.12
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,125.62
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,127.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,167.12
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,143.38
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,80.62
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,133.75
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.25
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.25
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
