Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95593
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96652
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,N Current (Max),A,32.75
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-160.87
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,104.25
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09483
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10063
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17931
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.93
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.56
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82864
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84143
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72839
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,N Current (Min),A,20.75
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,N Current (Max),A,11.38
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
551088,Monwell,2024-02-01T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,N Current (Min),A,54.12
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,N Current (Max),A,88.38
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.25
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,L3 Current (Min),A,115.25
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,L3 Current (Max),A,202.25
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,L2 Current (Min),A,143.88
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,L2 Current (Max),A,192.75
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,L1 Current (Min),A,109.5
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,L1 Current (Max),A,171.62
551088,Monwell,2024-02-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
551088,Monwell,2024-02-01T14:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T14:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97021
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98947
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96402
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,N Current (Min),A,52.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,N Current (Max),A,113.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,N Current (RMS),A,78.88
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.38
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,132.75
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.88
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,120.88
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,190.12
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,155.62
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,78.75
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,115.12
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.25
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95297
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,N Current (Max),A,41.12
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-144.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12596
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12374
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19014
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.5
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.31
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.19
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84811
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88162
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72241
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,N Current (Min),A,27.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,N Current (Max),A,14.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
551088,Monwell,2024-02-01T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,N Current (Min),A,58.75
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,N Current (Max),A,115.12
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.88
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,L3 Current (Min),A,103.75
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,L3 Current (Max),A,152.75
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,L2 Current (Min),A,145.38
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,L2 Current (Max),A,216.75
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,L1 Current (Min),A,111.62
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,L1 Current (Max),A,165.5
551088,Monwell,2024-02-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T14:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96661
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97659
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,N Current (Min),A,59.62
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,N Current (Max),A,108.38
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,N Current (RMS),A,82.62
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,74.88
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,132.38
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,146.38
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,218.25
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,172.38
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,89.12
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,150.25
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.38
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.19
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96301
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95111
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,N Current (Max),A,29.12
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.12
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-143.25
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.5
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10478
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13985
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19982
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.87
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9003
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92114
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68899
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,N Current (Min),A,29.25
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,N Current (Max),A,17.12
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
551088,Monwell,2024-02-01T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,N Current (Min),A,63.12
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,N Current (Max),A,111.62
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.75
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,L3 Current (Min),A,93.38
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,L3 Current (Max),A,168.62
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,L2 Current (Min),A,164.88
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,L2 Current (Max),A,241.62
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,L1 Current (Min),A,122.12
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,L1 Current (Max),A,184.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
551088,Monwell,2024-02-01T14:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T14:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96713
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99313
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96814
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,N Current (Min),A,70.88
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,N Current (Max),A,136.88
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,N Current (RMS),A,97.88
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,79.88
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,138.38
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.12
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,152.88
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,222.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,179.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.25
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,132.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.31
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93494
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96246
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,N Current (Max),A,29.62
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.12
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.06
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.63
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.75
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07716
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15453
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23778
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,N Current (Max),A,1.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.12
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93774
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90912
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72958
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,N Current (Min),A,33.25
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
551088,Monwell,2024-02-01T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,N Current (Min),A,66.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,N Current (Max),A,137.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.88
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,L3 Current (Min),A,105.38
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,L3 Current (Max),A,173.25
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,L2 Current (Min),A,170.5
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,L2 Current (Max),A,245.25
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,L1 Current (Min),A,108.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,L1 Current (Max),A,180.38
551088,Monwell,2024-02-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
551088,Monwell,2024-02-01T13:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T13:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97333
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99234
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,N Current (Min),A,54.88
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,N Current (Max),A,111.25
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,N Current (RMS),A,77.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,87.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,175.88
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.12
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,146.25
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,197.62
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,169.88
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,84.25
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,140.25
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.12
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96619
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95657
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99826
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,N Current (Max),A,33.75
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.12
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,167.62
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.44
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08305
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1288
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20226
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.19
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
