Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91696
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73721
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71603
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,N Current (Min),A,28.25
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,N Current (Max),A,17.38
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
551088,Monwell,2024-02-01T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,N Current (Min),A,57.88
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,N Current (Max),A,110.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,L3 Current (Min),A,118.5
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,L3 Current (Max),A,198.38
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.38
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,L2 Current (Min),A,165.62
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,L2 Current (Max),A,218.62
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.62
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,L1 Current (Min),A,113.5
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,L1 Current (Max),A,182.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
551088,Monwell,2024-02-01T13:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T13:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99194
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97723
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,N Current (Min),A,64.75
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,N Current (Max),A,91.38
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,N Current (RMS),A,74.88
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,147.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,183.62
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,161.25
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,163.38
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,176.75
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,171.38
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,91.12
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,131.62
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.38
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.56
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93179
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95627
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9989
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,N Current (Max),A,16.5
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.19
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.94
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01497
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11925
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25313
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,N Current (Max),A,1.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.62
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88589
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7753
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82135
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,N Current (Min),A,20.88
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,N Current (Max),A,13.62
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
551088,Monwell,2024-02-01T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,N Current (Min),A,65.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,N Current (Max),A,93.5
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.88
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,L3 Current (Min),A,168.25
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,L3 Current (Max),A,209.12
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.12
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,L2 Current (Min),A,184.25
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,L2 Current (Max),A,196.38
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,L1 Current (Min),A,119.88
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,L1 Current (Max),A,173.25
551088,Monwell,2024-02-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
551088,Monwell,2024-02-01T13:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-01T13:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91791
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91595
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,N Current (Min),A,109.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,N Current (Max),A,141.75
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,126.12
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,73.88
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.25
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,160.75
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,187.75
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,172.62
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.75
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.88
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.37
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.25
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95862
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,N Current (Min),A,1.5
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,N Current (Max),A,12.62
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.62
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.75
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07512
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17659
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35573
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.38
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81772
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79321
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68765
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,N Current (Min),A,15.5
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,N Current (Max),A,8.88
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
551088,Monwell,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,N Current (Min),A,117.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,N Current (Max),A,154.75
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,135.75
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,L3 Current (Min),A,95.25
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,L3 Current (Max),A,112.38
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,L2 Current (Min),A,177.38
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,L2 Current (Max),A,212.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,L1 Current (Min),A,65.38
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,L1 Current (Max),A,97.75
551088,Monwell,2024-02-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
551088,Monwell,2024-02-04T23:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T23:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93371
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95065
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,N Current (Min),A,98.5
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,N Current (Max),A,143.12
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,113.38
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.12
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,109.25
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.88
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,160.38
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,190.5
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,169.38
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.12
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.88
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.94
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91434
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96094
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,N Current (Max),A,13.5
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.62
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.13
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.81
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07436
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17348
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32592
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.25
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82232
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85803
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75824
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,N Current (Min),A,14.38
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,N Current (Max),A,9.12
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
551088,Monwell,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,N Current (Min),A,106.38
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,N Current (Max),A,155.5
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,124.25
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,L3 Current (Min),A,93.88
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,L3 Current (Max),A,130.5
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,L2 Current (Min),A,177.75
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,L2 Current (Max),A,214.75
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,L1 Current (Min),A,73.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,L1 Current (Max),A,109.88
551088,Monwell,2024-02-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
551088,Monwell,2024-02-04T23:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T23:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9429
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9874
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94638
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,N Current (Min),A,92.12
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,N Current (Max),A,126.38
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,107.38
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,85.62
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,106.25
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.75
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,154.62
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,179.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,163.75
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.12
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,91.5
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.31
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97864
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95932
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,N Current (Max),A,15.25
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.19
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07369
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16136
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33577
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.13
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82596
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79651
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70651
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,N Current (Min),A,14.75
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,N Current (Max),A,8.88
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
551088,Monwell,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,N Current (Min),A,104.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,N Current (Max),A,135.12
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,118.38
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,L3 Current (Min),A,105.25
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,L3 Current (Max),A,126.12
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,L2 Current (Min),A,177.38
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,L2 Current (Max),A,195.62
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,L1 Current (Min),A,73.38
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,L1 Current (Max),A,114.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
551088,Monwell,2024-02-04T23:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T23:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
