Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95166
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98862
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95099
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,N Current (Min),A,89.12
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,N Current (Max),A,128.38
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,108.38
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,89.88
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,127.88
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.88
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,162.62
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,189.38
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,171.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,64.62
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,96.62
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.25
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.69
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.5
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95972
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,N Current (Max),A,12.62
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.12
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.37
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.5
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06514
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16484
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34264
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.31
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7875
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81427
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70318
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,N Current (Min),A,15.38
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,N Current (Max),A,9.62
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,N Current (Min),A,99.38
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,N Current (Max),A,143.75
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,121.12
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,L3 Current (Min),A,107.5
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,L3 Current (Max),A,149.25
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,L2 Current (Min),A,180.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,L2 Current (Max),A,214.12
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,L1 Current (Min),A,76.12
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,L1 Current (Max),A,108.88
551088,Monwell,2024-02-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
551088,Monwell,2024-02-04T23:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T23:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95038
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98917
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95544
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,N Current (Min),A,101.12
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,N Current (Max),A,141.5
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,115.88
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,91.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,108.25
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.25
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,162.25
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,204.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,178.88
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.12
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,96.38
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.12
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.07
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.13
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89685
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95871
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,N Current (Max),A,12.12
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.12
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.25
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,55.63
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07088
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17208
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34142
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.44
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.69
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79763
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7951
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70745
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,N Current (Min),A,16.25
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
551088,Monwell,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,N Current (Min),A,106.38
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,N Current (Max),A,148.5
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,125.75
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,L3 Current (Min),A,104.88
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,L3 Current (Max),A,131.88
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,L2 Current (Min),A,182.38
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,L2 Current (Max),A,223.75
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,L1 Current (Min),A,75.62
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,L1 Current (Max),A,113.38
551088,Monwell,2024-02-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
551088,Monwell,2024-02-04T23:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T23:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94662
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98999
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96982
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,45.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,N Current (Min),A,92.12
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,N Current (Max),A,139.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,115.75
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.88
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,104.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,171.62
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,210.12
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,188.38
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,74.88
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,141.25
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.62
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.37
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95892
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,N Current (Max),A,12.88
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.12
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-117.12
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10494
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18734
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34804
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,N Current (Max),A,1.75
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.44
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.37
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81344
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82724
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72085
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,N Current (Min),A,21.12
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,N Current (Max),A,11.88
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,N Current (Min),A,108.38
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,N Current (Max),A,155.62
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,L3 Current (Min),A,108.88
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,L3 Current (Max),A,134.12
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,L2 Current (Min),A,198.38
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,L2 Current (Max),A,242.38
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,L1 Current (Min),A,86.5
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,L1 Current (Max),A,153.38
551088,Monwell,2024-02-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T23:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94809
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99091
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96555
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,46.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,N Current (Min),A,91.12
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,N Current (Max),A,146.62
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,122.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.25
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.38
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,178.88
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,215.12
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,196.25
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,72.25
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,153.25
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.88
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.19
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96426
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95407
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,N Current (Max),A,11.25
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,4.88
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.13
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08867
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18987
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34087
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81219
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87771
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75308
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,N Current (Min),A,19.25
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,N Current (Max),A,14.12
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
551088,Monwell,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,N Current (Min),A,105.12
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,N Current (Max),A,161.25
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,135.12
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,L3 Current (Min),A,99.5
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,L3 Current (Max),A,133.5
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,L2 Current (Min),A,197.38
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,L2 Current (Max),A,239.38
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,L1 Current (Min),A,84.75
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,L1 Current (Max),A,169.38
551088,Monwell,2024-02-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
551088,Monwell,2024-02-04T22:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T22:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96204
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95779
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,45.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,N Current (Min),A,90.5
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,N Current (Max),A,137.62
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,112.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,92.88
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,147.38
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.38
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,173.62
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,218.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,189.62
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,73.38
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,119.75
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.5
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97476
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95871
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,N Current (Max),A,9.25
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,5.12
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-158.25
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,70.75
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
