Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05614
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17156
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3456
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79876
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8649
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73831
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,N Current (Min),A,22.75
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,N Current (Max),A,12.5
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
551088,Monwell,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,N Current (Min),A,105.62
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,N Current (Max),A,154.12
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,L3 Current (Min),A,115.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,L3 Current (Max),A,170.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,L2 Current (Min),A,193.38
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,L2 Current (Max),A,242.88
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.62
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,L1 Current (Min),A,85.75
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,L1 Current (Max),A,131.75
551088,Monwell,2024-02-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
551088,Monwell,2024-02-04T22:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T22:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96881
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95959
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,49.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,N Current (Min),A,94.62
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,N Current (Max),A,170.5
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,123.75
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,107.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,156.5
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,131.12
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,181.38
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,249.88
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,208.88
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,80.62
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,115.75
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.25
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.69
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95554
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96161
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,N Current (Max),A,15.88
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.38
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.44
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03874
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18608
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37652
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.19
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78708
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86392
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91122
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,N Current (Min),A,18.62
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,N Current (Max),A,10.88
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
551088,Monwell,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,N Current (Min),A,100.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,N Current (Max),A,184.5
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,134.88
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,L3 Current (Min),A,129.5
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,L3 Current (Max),A,179.25
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,L2 Current (Min),A,203.75
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,L2 Current (Max),A,279.25
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.62
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,L1 Current (Min),A,93.62
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,L1 Current (Max),A,143.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
551088,Monwell,2024-02-04T22:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T22:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96207
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96332
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,50.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,N Current (Min),A,98.12
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,N Current (Max),A,157.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,124.75
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,107.5
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,151.12
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,186.12
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,237.25
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,210.38
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,82.62
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,134.88
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.12
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.94
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.44
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94159
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96258
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,N Current (Max),A,14.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-121.25
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.5
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.38
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06404
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19908
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37319
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.81
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81707
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9519
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85348
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,N Current (Min),A,20.38
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,N Current (Max),A,14.5
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
551088,Monwell,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.55
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.08
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,N Current (Min),A,106.88
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,N Current (Max),A,180.38
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,145.75
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,L3 Current (Min),A,126.12
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,L3 Current (Max),A,171.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,L2 Current (Min),A,219.5
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,L2 Current (Max),A,271.38
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.62
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,L1 Current (Min),A,96.38
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,L1 Current (Max),A,150.75
551088,Monwell,2024-02-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
551088,Monwell,2024-02-04T22:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T22:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95569
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98892
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96237
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,45.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,N Current (Min),A,97.12
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,N Current (Max),A,132.88
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,112.38
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,103.25
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,143.12
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.88
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,178.25
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,215.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,191.5
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,86.88
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,126.88
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.12
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.5
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9588
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,N Current (Min),A,1.12
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,N Current (Max),A,10.88
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,6.88
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.62
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.94
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.37
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0612
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18184
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38384
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8656
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9548
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91189
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,N Current (Min),A,17.38
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,N Current (Max),A,12.75
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
551088,Monwell,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,N Current (Min),A,113.25
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,N Current (Max),A,152.25
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,128.75
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,L3 Current (Min),A,122.62
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,L3 Current (Max),A,166.75
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,L2 Current (Min),A,206.12
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,L2 Current (Max),A,249.25
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,L1 Current (Min),A,103.12
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,L1 Current (Max),A,140.38
551088,Monwell,2024-02-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
551088,Monwell,2024-02-04T22:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T22:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95718
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98962
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97443
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,46.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,N Current (Min),A,91.12
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,N Current (Max),A,119.62
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,N Current (RMS),A,104.75
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,105.62
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,132.38
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.88
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,185.25
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,206.75
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,194.75
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,105.25
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,138.38
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.62
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.81
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90277
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95633
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,N Current (Max),A,12.12
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.25
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-121.25
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.19
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05083
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17598
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35753
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.94
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.5
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92203
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91507
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84414
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,N Current (Min),A,22.88
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,N Current (Max),A,14.62
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
551088,Monwell,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
