Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,N Current (Min),A,97.25
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,N Current (Max),A,139.88
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.12
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,L3 Current (Min),A,125.38
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,L3 Current (Max),A,169.62
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,L2 Current (Min),A,205.5
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,L2 Current (Max),A,244.38
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.25
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,L1 Current (Min),A,118.5
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,L1 Current (Max),A,158.12
551088,Monwell,2024-02-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T22:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95584
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98944
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96847
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,47.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,N Current (Min),A,90.88
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,N Current (Max),A,134.62
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,N Current (RMS),A,110.75
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,108.62
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,136.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,119.75
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,179.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,227.12
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,199.62
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,104.75
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,138.5
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.38
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.75
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.81
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98096
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95737
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,N Current (Max),A,8.62
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,4.38
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.68
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03648
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17855
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36306
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.56
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94519
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85241
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83041
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,N Current (Min),A,25.5
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,N Current (Max),A,15.75
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
551088,Monwell,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,N Current (Min),A,98.75
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,N Current (Max),A,140.88
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.75
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,L3 Current (Min),A,131.62
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,L3 Current (Max),A,172.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,L2 Current (Min),A,197.88
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,L2 Current (Max),A,244.75
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,L1 Current (Min),A,119.25
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,L1 Current (Max),A,159.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
551088,Monwell,2024-02-04T21:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T21:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95346
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9899
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96951
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,50.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,N Current (Min),A,106.25
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,N Current (Max),A,143.88
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,N Current (RMS),A,121.12
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,106.25
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,141.38
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,117.5
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,193.5
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,232.88
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,208.75
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,95.25
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,187.75
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.38
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.75
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.75
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94754
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9552
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,N Current (Min),A,1.38
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,N Current (Max),A,14.12
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.88
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.5
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.69
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05895
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19429
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38399
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,N Current (Max),A,1.25
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.13
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94611
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85269
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85617
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,N Current (Min),A,28.25
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
551088,Monwell,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,N Current (Min),A,107.5
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,N Current (Max),A,157.25
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,L3 Current (Min),A,133.38
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,L3 Current (Max),A,177.12
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,L2 Current (Min),A,218.75
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,L2 Current (Max),A,261.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.25
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,L1 Current (Min),A,109.75
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,L1 Current (Max),A,203.25
551088,Monwell,2024-02-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
551088,Monwell,2024-02-04T21:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T21:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94668
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,53.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,N Current (Min),A,100.62
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,N Current (Max),A,156.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,N Current (RMS),A,127.75
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,103.88
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,141.38
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,190.62
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,255.25
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,221.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,132.88
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,163.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,143.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.69
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.5
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95807
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95529
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,N Current (Max),A,15.88
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,5.12
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-137.44
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.31
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.37
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08779
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20867
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3688
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94391
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85434
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83603
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,N Current (Min),A,29.25
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,N Current (Max),A,17.25
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
551088,Monwell,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,N Current (Min),A,106.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,N Current (Max),A,166.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,132.62
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,L3 Current (Min),A,128.75
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,L3 Current (Max),A,174.38
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,L2 Current (Min),A,210.62
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,L2 Current (Max),A,283.38
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.75
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,L1 Current (Min),A,146.75
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,L1 Current (Max),A,186.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
551088,Monwell,2024-02-04T21:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T21:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97534
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97424
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,55.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,N Current (Min),A,90.75
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,N Current (Max),A,161.88
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,N Current (RMS),A,121.62
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,113.38
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,185.25
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.5
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,208.5
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,268.62
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,231.5
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,99.12
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,156.75
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.38
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.31
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96408
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95566
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,N Current (Min),A,1.38
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,N Current (Max),A,13.25
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.62
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.31
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01454
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19078
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42116
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95441
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88528
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.854
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,N Current (Min),A,31.5
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,N Current (Max),A,20.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
551088,Monwell,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,N Current (Min),A,104.88
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,N Current (Max),A,180.25
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,136.25
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,L3 Current (Min),A,151.38
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,L3 Current (Max),A,229.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.62
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,L2 Current (Min),A,237.62
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,L2 Current (Max),A,297.38
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.62
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,L1 Current (Min),A,112.75
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,L1 Current (Max),A,181.38
551088,Monwell,2024-02-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
551088,Monwell,2024-02-04T21:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T21:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97287
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99252
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96951
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,57.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,N Current (Min),A,97.75
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,N Current (Max),A,156.38
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,N Current (RMS),A,130.25
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,113.62
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,199.5
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,149.5
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,204.75
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,266.25
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,238.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,99.12
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,162.38
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,122.12
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.44
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
