Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89984
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9487
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,N Current (Max),A,14.25
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,6.25
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.12
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.88
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01152
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20375
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41155
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89096
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85324
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,N Current (Min),A,40.75
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
551088,Monwell,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,N Current (Min),A,109.62
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,N Current (Max),A,179.12
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,142.5
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,L3 Current (Min),A,142.75
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,L3 Current (Max),A,251.38
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,L2 Current (Min),A,234.12
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,L2 Current (Max),A,301.5
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,L1 Current (Min),A,112.38
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,L1 Current (Max),A,178.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T21:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97327
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97543
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,61.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,N Current (Min),A,98.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,N Current (Max),A,159.5
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,N Current (RMS),A,134.88
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,114.12
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,189.38
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,148.25
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,227.25
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,275.62
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,253.25
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,111.38
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,179.62
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,138.88
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.81
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.81
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97403
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9541
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,N Current (Max),A,15.5
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,6.88
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.12
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.13
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03157
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22841
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42943
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96081
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9187
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91192
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,N Current (Min),A,34.25
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
551088,Monwell,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,N Current (Min),A,107.38
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,N Current (Max),A,176.38
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,L3 Current (Min),A,151.75
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,L3 Current (Max),A,230.25
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,L2 Current (Min),A,250.25
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,L2 Current (Max),A,305.25
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.12
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,L1 Current (Min),A,126.5
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,L1 Current (Max),A,201.75
551088,Monwell,2024-02-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
551088,Monwell,2024-02-04T21:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T21:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97366
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99249
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97247
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,57.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,N Current (Min),A,88.5
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,N Current (Max),A,158.62
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,N Current (RMS),A,124.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,128.38
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,187.38
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.12
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,202.75
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,262.5
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,237.62
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,104.75
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,170.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,131.75
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.44
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.56
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91196
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95285
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,N Current (Max),A,14.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,7.25
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.87
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,93.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03728
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20623
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41805
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95337
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93027
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88855
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,N Current (Min),A,33.25
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,N Current (Max),A,20.38
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
551088,Monwell,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,N Current (Min),A,109.62
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,N Current (Max),A,169.25
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,142.12
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,L3 Current (Min),A,159.38
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,L3 Current (Max),A,218.12
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,L2 Current (Min),A,240.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,L2 Current (Max),A,299.62
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,L1 Current (Min),A,118.62
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,L1 Current (Max),A,190.38
551088,Monwell,2024-02-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T20:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98367
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99542
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97684
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,71.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,N Current (Min),A,109.5
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,N Current (Max),A,191.88
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,N Current (RMS),A,152.5
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,160.88
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,209.38
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,180.88
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,233.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,322.25
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,293.12
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,105.75
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,215.12
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,149.5
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.81
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.25
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95251
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,N Current (Max),A,10.38
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,5.38
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.31
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01607
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25905
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45907
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96167
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9249
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,N Current (Min),A,40.88
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,N Current (Max),A,24.88
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
551088,Monwell,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,N Current (Min),A,114.12
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,N Current (Max),A,211.38
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,170.12
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,L3 Current (Min),A,197.5
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,L3 Current (Max),A,262.62
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,L2 Current (Min),A,271.38
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,L2 Current (Max),A,374.75
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.88
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,L1 Current (Min),A,119.75
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,L1 Current (Max),A,237.38
551088,Monwell,2024-02-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
551088,Monwell,2024-02-04T20:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T20:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98349
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9949
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97635
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,69.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,N Current (Min),A,101.5
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,N Current (Max),A,181.88
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,N Current (RMS),A,146.62
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,163.62
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,218.25
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,187.25
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,249.5
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,321.38
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,289.5
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,107.5
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,186.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,149.5
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95145
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95395
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,N Current (Max),A,10.5
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,9.12
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.12
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.25
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.5
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04137
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25661
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49758
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
