Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94879
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,N Current (Min),A,54.38
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,N Current (Min),A,127.88
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,N Current (Max),A,203.62
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,165.62
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,L3 Current (Min),A,229.25
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,L3 Current (Max),A,285.88
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.75
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,L2 Current (Min),A,307.38
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,L2 Current (Max),A,377.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.75
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,L1 Current (Min),A,131.38
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,L1 Current (Max),A,212.88
551088,Monwell,2024-02-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
551088,Monwell,2024-02-04T20:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T20:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98325
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,58.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,N Current (Min),A,74.5
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,N Current (Max),A,116.5
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,91.75
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,161.5
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,230.38
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,192.75
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,219.12
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,268.38
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,240.5
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,153.75
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,232.62
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,189.25
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.75
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.31
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96478
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95398
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,N Current (Max),A,8.88
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,3.38
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.31
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00615
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19707
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40383
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.56
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72296
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,N Current (Min),A,56.5
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
551088,Monwell,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,N Current (Min),A,88.5
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,N Current (Max),A,152.75
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.12
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,L3 Current (Min),A,199.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,L3 Current (Max),A,296.12
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.12
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,L2 Current (Min),A,258.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,L2 Current (Max),A,330.5
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.25
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,L1 Current (Min),A,173.62
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,L1 Current (Max),A,253.75
551088,Monwell,2024-02-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
551088,Monwell,2024-02-04T20:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T20:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98697
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,51.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,61.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,N Current (Min),A,74.25
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,N Current (Max),A,117.25
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,95.5
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,173.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,279.12
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,215.5
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,221.38
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,278.25
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,255.5
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,161.5
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,227.38
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,194.88
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.06
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94141
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95505
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,N Current (Min),A,1.38
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,N Current (Max),A,14.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.38
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.81
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,67.38
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02205
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20586
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40948
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.62
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.69
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95572
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63134
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,N Current (Min),A,35.38
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,N Current (Max),A,28.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
551088,Monwell,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,N Current (Min),A,91.25
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,N Current (Max),A,155.38
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.38
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,L3 Current (Min),A,206.75
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,L3 Current (Max),A,308.38
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.38
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,L2 Current (Min),A,273.88
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,L2 Current (Max),A,337.5
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.25
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,L1 Current (Min),A,175.62
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,L1 Current (Max),A,243.5
551088,Monwell,2024-02-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.62
551088,Monwell,2024-02-04T20:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T20:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98599
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99191
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,50.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,57.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,49.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,N Current (Min),A,69.5
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,N Current (Max),A,125.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,86.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,176.5
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,264.25
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,209.25
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,212.62
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,271.75
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,237.38
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,132.75
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,253.38
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,205.38
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.37
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91879
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98029
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95511
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,N Current (Max),A,15.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,4.62
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.13
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.13
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00563
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18123
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39522
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.37
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92496
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83264
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,N Current (Min),A,27.62
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,N Current (Max),A,22.75
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
551088,Monwell,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,N Current (Min),A,79.62
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,N Current (Max),A,135.12
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.38
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,L3 Current (Min),A,222.38
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,L3 Current (Max),A,291.75
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.38
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,L2 Current (Min),A,235.62
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,L2 Current (Max),A,306.75
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.75
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,L1 Current (Min),A,158.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,L1 Current (Max),A,280.75
551088,Monwell,2024-02-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T20:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97714
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99203
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98059
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,57.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,N Current (Min),A,88.38
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,N Current (Max),A,150.62
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,118.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,139.75
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,226.62
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,170.5
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,197.88
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,269.38
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,238.38
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,122.38
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,171.75
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,146.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.44
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97275
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95554
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,N Current (Max),A,12.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,7.75
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.56
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.63
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02007
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2159
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44433
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,N Current (Max),A,1.12
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95761
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.948
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89947
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,N Current (Min),A,28.88
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,N Current (Max),A,19.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
551088,Monwell,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,N Current (Min),A,96.12
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,N Current (Max),A,164.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.88
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,L3 Current (Min),A,173.38
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,L3 Current (Max),A,259.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,L2 Current (Min),A,228.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,L2 Current (Max),A,304.38
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.75
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,L1 Current (Min),A,142.88
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,L1 Current (Max),A,198.25
551088,Monwell,2024-02-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
551088,Monwell,2024-02-04T19:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T19:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
