Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98462
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9874
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98291
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,47.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,N Current (Min),A,66.75
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,N Current (Max),A,105.75
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,81.5
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,160.62
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,218.25
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,187.5
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,179.75
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,227.88
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,195.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,121.25
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,254.25
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,170.5
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.63
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.81
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.81
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89639
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95541
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,N Current (Min),A,1.38
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,N Current (Max),A,14.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,5.38
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.94
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.25
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01405
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14562
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37179
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.88
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.19
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89859
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94849
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88098
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,N Current (Min),A,29.75
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
551088,Monwell,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,N Current (Min),A,82.38
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,N Current (Max),A,123.88
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.12
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,L3 Current (Min),A,185.62
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,L3 Current (Max),A,252.75
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.62
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,L2 Current (Min),A,205.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,L2 Current (Max),A,267.38
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,L1 Current (Min),A,141.88
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,L1 Current (Max),A,285.12
551088,Monwell,2024-02-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
551088,Monwell,2024-02-04T19:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T19:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98514
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,50.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,48.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,N Current (Min),A,69.12
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,N Current (Max),A,122.25
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,84.12
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,152.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,218.5
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,189.62
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,181.88
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,258.25
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,209.75
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,178.88
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,239.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,202.75
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.69
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95703
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,N Current (Min),A,1.38
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,N Current (Max),A,12.5
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,7.25
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.37
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.06
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.25
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06325
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16085
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3684
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90787
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87234
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,N Current (Min),A,42.25
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,N Current (Max),A,24.62
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
551088,Monwell,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,N Current (Min),A,81.25
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,N Current (Max),A,144.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.88
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,L3 Current (Min),A,198.25
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,L3 Current (Max),A,262.38
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.62
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,L2 Current (Min),A,216.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,L2 Current (Max),A,314.62
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.75
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,L1 Current (Min),A,198.75
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,L1 Current (Max),A,263.88
551088,Monwell,2024-02-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T19:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98669
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98819
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,48.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,55.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,53.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,N Current (Min),A,74.88
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,N Current (Max),A,125.5
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,92.75
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,164.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,243.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,202.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,198.5
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,274.25
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,233.25
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,185.88
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,269.5
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,221.88
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.25
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82495
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95428
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,N Current (Max),A,20.62
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,7.75
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.13
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.56
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07085
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18071
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35268
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.88
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92175
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82516
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,N Current (Min),A,49.88
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,N Current (Max),A,26.12
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
551088,Monwell,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,N Current (Min),A,85.62
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,N Current (Max),A,143.12
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.62
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,L3 Current (Min),A,192.5
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,L3 Current (Max),A,270.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,L2 Current (Min),A,234.25
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,L2 Current (Max),A,316.12
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.25
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,L1 Current (Min),A,206.38
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,L1 Current (Max),A,289.62
551088,Monwell,2024-02-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.12
551088,Monwell,2024-02-04T19:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T19:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98422
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99155
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98831
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,62.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,N Current (Min),A,79.25
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,N Current (Max),A,153.12
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,109.25
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,150.12
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,219.12
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,187.25
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,207.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,296.5
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,259.38
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,167.38
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,235.5
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,197.75
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.63
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.94
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97647
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95233
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,N Current (Max),A,11.62
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.06
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.87
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05086
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22283
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39492
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.75
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96851
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7861
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,N Current (Min),A,50.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,N Current (Max),A,36.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,N Current (Min),A,92.88
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,N Current (Max),A,188.25
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,130.88
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,L3 Current (Min),A,185.12
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,L3 Current (Max),A,279.38
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.38
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,L2 Current (Min),A,249.62
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,L2 Current (Max),A,353.38
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.75
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,L1 Current (Min),A,183.38
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,L1 Current (Max),A,254.38
551088,Monwell,2024-02-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T19:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99231
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,58.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,60.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,48.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,N Current (Min),A,70.62
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,N Current (Max),A,138.38
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,90.5
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,180.25
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,297.88
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,246.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,222.75
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,291.62
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,251.75
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,149.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,243.12
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,202.62
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.94
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86575
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96201
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,N Current (Max),A,25.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.88
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.81
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
