Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06056
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16371
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39541
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97275
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95367
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81897
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,N Current (Min),A,52.12
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,N Current (Max),A,29.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
551088,Monwell,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.41
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,N Current (Min),A,84.38
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,N Current (Max),A,161.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,L3 Current (Min),A,230.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,L3 Current (Max),A,348.5
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.75
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,L2 Current (Min),A,259.88
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,L2 Current (Max),A,319.38
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.25
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,L1 Current (Min),A,164.38
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,L1 Current (Max),A,268.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
551088,Monwell,2024-02-04T19:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T19:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99423
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,62.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,67.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,N Current (Min),A,93.5
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,N Current (Max),A,169.12
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,129.12
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,223.75
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,300.5
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,264.5
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,243.25
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,321.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,284.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,139.25
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,228.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,172.62
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.87
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91528
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96176
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,N Current (Max),A,18.75
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,7.75
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.87
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.13
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10277
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1866
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44967
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.81
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97656
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95917
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85815
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,N Current (Min),A,56.25
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
551088,Monwell,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.86
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,N Current (Min),A,113.25
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,N Current (Max),A,196.38
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,154.62
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,L3 Current (Min),A,279.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,L3 Current (Max),A,346.5
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.88
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,L2 Current (Min),A,274.88
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,L2 Current (Max),A,353.38
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.38
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,L1 Current (Min),A,156.75
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,L1 Current (Max),A,244.62
551088,Monwell,2024-02-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
551088,Monwell,2024-02-04T18:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T18:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99326
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,58.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,62.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,N Current (Min),A,75.75
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,N Current (Max),A,147.38
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,97.38
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,215.12
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,301.38
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,248.12
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,224.75
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,303.75
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,260.62
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,156.5
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,229.88
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,193.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.13
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96417
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,N Current (Max),A,13.75
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.06
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09224
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1754
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42977
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,N Current (Max),A,3.88
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92721
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9068
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,N Current (Min),A,62.75
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
551088,Monwell,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.42
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.92
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,N Current (Min),A,93.88
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,N Current (Max),A,167.5
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.75
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,L3 Current (Min),A,263.25
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,L3 Current (Max),A,354.12
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.88
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,L2 Current (Min),A,249.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,L2 Current (Max),A,342.25
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.12
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,L1 Current (Min),A,179.62
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,L1 Current (Max),A,251.5
551088,Monwell,2024-02-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
551088,Monwell,2024-02-04T18:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T18:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98599
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,55.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,63.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,N Current (Min),A,76.62
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,N Current (Max),A,163.5
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,108.38
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,171.25
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,293.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,233.5
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,238.88
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,307.38
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,267.38
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,145.12
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,234.88
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,185.38
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.19
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.75
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83078
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96365
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,N Current (Max),A,13.62
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,7.25
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.75
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,60.75
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05217
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19265
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41353
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96616
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94903
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86981
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,N Current (Min),A,42.5
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,N Current (Max),A,25.75
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.78
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,N Current (Min),A,93.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,N Current (Max),A,191.38
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.75
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,L3 Current (Min),A,209.38
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,L3 Current (Max),A,347.38
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.75
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,L2 Current (Min),A,267.5
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,L2 Current (Max),A,338.12
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.88
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,L1 Current (Min),A,167.75
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,L1 Current (Max),A,258.62
551088,Monwell,2024-02-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
551088,Monwell,2024-02-04T18:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T18:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98367
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98663
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,61.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,N Current (Min),A,82.5
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,N Current (Max),A,143.88
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,110.38
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,151.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,216.12
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,183.75
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,236.62
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,292.38
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,258.25
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,154.25
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,240.12
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,197.88
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.37
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.961
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,N Current (Min),A,1.5
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,N Current (Max),A,13.38
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,8.12
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.19
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,78.31
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06151
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2163
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38161
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91373
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95071
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82315
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,N Current (Min),A,35.75
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,N Current (Max),A,21.12
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
551088,Monwell,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
