Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,N Current (Min),A,99.25
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,N Current (Max),A,172.38
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.62
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,L3 Current (Min),A,187.88
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,L3 Current (Max),A,257.62
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,L2 Current (Min),A,267.62
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,L2 Current (Max),A,323.88
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,L1 Current (Min),A,169.38
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,L1 Current (Max),A,255.12
551088,Monwell,2024-02-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
551088,Monwell,2024-02-04T18:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T18:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98181
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99371
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,60.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,N Current (Min),A,74.25
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,N Current (Max),A,145.12
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,104.88
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,153.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,206.88
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,174.75
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,210.88
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,297.12
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,250.12
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,156.38
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,229.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,196.62
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.19
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7973
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95502
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,N Current (Max),A,20.5
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,6.38
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.12
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.68
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03633
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20513
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37359
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95459
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96017
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87906
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,N Current (Min),A,50.12
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,N Current (Max),A,23.12
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,N Current (Min),A,89.12
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,N Current (Max),A,174.5
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.62
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,L3 Current (Min),A,183.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,L3 Current (Max),A,244.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,L2 Current (Min),A,241.38
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,L2 Current (Max),A,342.75
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,L1 Current (Min),A,173.25
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,L1 Current (Max),A,251.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.62
551088,Monwell,2024-02-04T18:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T18:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98465
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99481
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,64.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,N Current (Min),A,79.62
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,N Current (Max),A,166.12
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,118.12
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,133.88
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,220.5
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,176.62
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,229.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,306.5
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,268.88
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,145.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,226.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,181.62
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.06
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.06
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.87
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9718
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95682
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,N Current (Min),A,1.62
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,N Current (Max),A,12.5
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,7.75
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.62
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.25
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.19
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02757
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23159
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41512
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96371
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96399
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88568
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,N Current (Min),A,42.25
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
551088,Monwell,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,N Current (Min),A,99.25
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,N Current (Max),A,187.62
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.75
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,L3 Current (Min),A,173.5
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,L3 Current (Max),A,267.38
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.25
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,L2 Current (Min),A,262.38
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,L2 Current (Max),A,350.25
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.62
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,L1 Current (Min),A,163.25
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,L1 Current (Max),A,247.12
551088,Monwell,2024-02-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T18:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98441
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99554
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98618
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,69.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,N Current (Min),A,88.12
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,N Current (Max),A,182.62
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,N Current (RMS),A,133.12
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,166.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,212.25
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,188.25
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,233.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,339.25
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,289.12
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,141.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,222.75
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,182.75
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.94
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88415
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95471
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,N Current (Min),A,1.5
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,N Current (Max),A,20.5
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,6.25
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.88
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.37
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01485
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24663
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43798
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,N Current (Max),A,1.5
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94925
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88733
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,N Current (Min),A,47.5
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,N Current (Max),A,30.5
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
551088,Monwell,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,N Current (Min),A,105.38
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,N Current (Max),A,217.88
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,155.75
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,L3 Current (Min),A,204.75
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,L3 Current (Max),A,271.12
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,L2 Current (Min),A,271.62
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,L2 Current (Max),A,383.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.88
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,L1 Current (Min),A,161.38
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,L1 Current (Max),A,256.5
551088,Monwell,2024-02-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
551088,Monwell,2024-02-04T17:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T17:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98737
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99542
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98798
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,50.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,67.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,N Current (Min),A,85.38
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,N Current (Max),A,158.38
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,116.12
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,173.25
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,243.75
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,209.88
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,239.75
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,309.12
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,278.5
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,146.12
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,236.38
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,186.88
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.37
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.31
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90756
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98038
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95361
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,N Current (Max),A,12.12
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.25
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04152
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23259
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45705
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94742
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98059
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93899
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,N Current (Min),A,55.38
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,N Current (Min),A,94.12
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,N Current (Max),A,188.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,139.12
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,L3 Current (Min),A,220.38
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,L3 Current (Max),A,310.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.75
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,L2 Current (Min),A,273.5
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,L2 Current (Max),A,368.25
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.75
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,L1 Current (Min),A,161.88
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,L1 Current (Max),A,274.5
551088,Monwell,2024-02-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
551088,Monwell,2024-02-04T17:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T17:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99603
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,68.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,51.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,N Current (Min),A,77.38
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,N Current (Max),A,172.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,123.88
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,139.25
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,237.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,181.5
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,247.38
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,325.38
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,285.12
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,176.5
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,271.25
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,214.5
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.81
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9704
