Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95117
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,N Current (Max),A,15.88
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,7.25
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.57
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05705
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27568
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46252
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95074
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,N Current (Min),A,49.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,N Current (Max),A,20.5
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,N Current (Min),A,86.88
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,N Current (Max),A,191.5
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,137.25
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,L3 Current (Min),A,188.25
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,L3 Current (Max),A,289.38
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,L2 Current (Min),A,299.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,L2 Current (Max),A,386.88
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.12
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,L1 Current (Min),A,202.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,L1 Current (Max),A,329.25
551088,Monwell,2024-02-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
551088,Monwell,2024-02-04T17:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T17:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99564
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,62.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,48.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,N Current (Min),A,74.25
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,N Current (Max),A,138.38
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,107.38
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,134.5
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,217.88
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,167.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,235.25
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,285.88
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,259.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,161.12
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,251.62
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,203.75
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.19
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.94
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87628
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95673
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,N Current (Max),A,14.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,7.88
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.12
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.81
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00981
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2401
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4504
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97153
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,N Current (Min),A,56.25
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,N Current (Max),A,32.12
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
551088,Monwell,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,N Current (Min),A,81.38
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,N Current (Max),A,156.88
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.25
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,L3 Current (Min),A,180.88
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,L3 Current (Max),A,296.5
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.62
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,L2 Current (Min),A,282.5
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,L2 Current (Max),A,345.75
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.62
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,L1 Current (Min),A,198.88
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,L1 Current (Max),A,288.75
551088,Monwell,2024-02-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T17:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99161
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98975
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,53.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,58.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,48.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,N Current (Min),A,61.5
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,N Current (Max),A,124.38
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,81.25
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,177.62
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,283.25
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,224.25
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,192.75
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,285.25
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,244.25
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,156.12
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,254.75
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,201.88
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.31
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9693
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96033
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,N Current (Max),A,15.62
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,6.38
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.75
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05577
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1697
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41286
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96646
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89355
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,N Current (Min),A,62.88
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,N Current (Max),A,32.38
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
551088,Monwell,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,N Current (Min),A,77.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,N Current (Max),A,165.75
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.62
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,L3 Current (Min),A,203.5
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,L3 Current (Max),A,363.38
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.62
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,L2 Current (Min),A,228.38
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,L2 Current (Max),A,322.62
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.38
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,L1 Current (Min),A,173.25
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,L1 Current (Max),A,270.75
551088,Monwell,2024-02-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.12
551088,Monwell,2024-02-04T17:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T17:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98959
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9953
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99014
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,48.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,60.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,N Current (Min),A,65.88
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,N Current (Max),A,123.5
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,90.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,160.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,240.25
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,201.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,207.75
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,302.25
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,252.38
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,144.75
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,266.5
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,198.62
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.13
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.63
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89889
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95764
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,N Current (Max),A,12.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.94
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.69
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03114
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19527
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41369
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97412
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.974
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88476
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,N Current (Min),A,58.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,N Current (Max),A,34.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
551088,Monwell,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,N Current (Min),A,76.38
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,N Current (Max),A,141.25
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.88
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,L3 Current (Min),A,196.12
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,L3 Current (Max),A,294.75
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.12
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,L2 Current (Min),A,243.25
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,L2 Current (Max),A,334.75
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.62
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,L1 Current (Min),A,161.5
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,L1 Current (Max),A,282.25
551088,Monwell,2024-02-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.62
551088,Monwell,2024-02-04T17:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T17:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98645
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98831
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,52.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,N Current (Min),A,61.12
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,N Current (Max),A,123.75
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,77.38
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,147.88
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,216.12
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,174.75
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,184.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,289.12
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,216.88
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,149.5
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,226.5
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,177.25
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.75
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.81
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.87
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96719
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95868
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,N Current (Max),A,10.38
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.69
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.19
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0154
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17314
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37874
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96564
