Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7893
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,N Current (Min),A,59.25
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
551088,Monwell,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,N Current (Min),A,73.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,N Current (Max),A,138.38
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.25
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,L3 Current (Min),A,185.12
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,L3 Current (Max),A,294.5
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.88
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,L2 Current (Min),A,218.5
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,L2 Current (Max),A,322.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.75
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,L1 Current (Min),A,163.25
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,L1 Current (Max),A,243.5
551088,Monwell,2024-02-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
551088,Monwell,2024-02-04T16:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T16:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99393
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,50.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,N Current (Min),A,60.5
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,N Current (Max),A,96.25
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,74.38
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,136.38
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,205.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,173.38
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,185.38
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,246.62
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,212.38
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,163.62
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,235.12
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,196.88
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.5
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.31
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93606
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96106
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,N Current (Max),A,12.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,8.25
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.56
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,47.31
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04079
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15633
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32253
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.75
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95972
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94018
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7214
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,N Current (Min),A,40.75
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,N Current (Max),A,19.5
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
551088,Monwell,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.66
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,N Current (Min),A,69.5
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,N Current (Max),A,114.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.75
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,L3 Current (Min),A,157.62
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,L3 Current (Max),A,254.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,L2 Current (Min),A,211.75
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,L2 Current (Max),A,280.88
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,L1 Current (Min),A,176.5
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,L1 Current (Max),A,250.88
551088,Monwell,2024-02-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.25
551088,Monwell,2024-02-04T16:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T16:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98666
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,48.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,N Current (Min),A,57.38
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,N Current (Max),A,90.88
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,70.5
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,142.62
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,209.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,168.12
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,165.38
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,225.5
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,198.38
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,128.38
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,194.75
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,168.75
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.19
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.94
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95984
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98242
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.957
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,N Current (Max),A,10.38
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.44
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02104
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15477
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33681
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.44
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93548
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72015
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,N Current (Min),A,31.38
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,N Current (Max),A,21.5
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
551088,Monwell,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,N Current (Min),A,70.25
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,N Current (Max),A,112.88
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.12
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,L3 Current (Min),A,169.38
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,L3 Current (Max),A,237.12
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,L2 Current (Min),A,203.25
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,L2 Current (Max),A,255.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.88
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,L1 Current (Min),A,141.5
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,L1 Current (Max),A,216.88
551088,Monwell,2024-02-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
551088,Monwell,2024-02-04T16:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T16:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98547
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,46.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,N Current (Min),A,56.12
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,N Current (Max),A,87.25
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,70.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,138.75
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,209.25
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,167.5
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,173.75
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,209.5
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,191.5
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,136.12
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,228.88
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,168.38
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.25
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.87
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95264
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95816
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,N Current (Max),A,10.38
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,5.25
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.87
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,51.82
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00352
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14168
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35158
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,N Current (Max),A,2.38
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.44
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95373
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94394
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75229
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,N Current (Min),A,38.75
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,N Current (Max),A,22.62
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
551088,Monwell,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,N Current (Min),A,69.38
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,N Current (Max),A,112.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.25
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,L3 Current (Min),A,173.62
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,L3 Current (Max),A,241.75
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,L2 Current (Min),A,197.5
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,L2 Current (Max),A,250.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,L1 Current (Min),A,149.12
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,L1 Current (Max),A,259.88
551088,Monwell,2024-02-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
551088,Monwell,2024-02-04T16:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T16:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99326
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98392
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,49.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,N Current (Min),A,61.38
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,N Current (Max),A,106.88
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,77.75
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,140.62
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,205.88
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,166.38
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,176.12
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,236.88
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,202.75
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,124.12
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,203.62
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,157.12
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.37
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.5
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94223
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95831
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,N Current (Max),A,11.88
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,5.62
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.5
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,56.13
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02708
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16484
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39446
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82766
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,N Current (Min),A,44.5
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,N Current (Max),A,31.75
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
551088,Monwell,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,N Current (Min),A,71.62
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,N Current (Max),A,139.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.88
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,L3 Current (Min),A,177.12
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,L3 Current (Max),A,252.62
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,L2 Current (Min),A,214.5
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,L2 Current (Max),A,290.62
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.75
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,L1 Current (Min),A,137.88
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,L1 Current (Max),A,222.75
551088,Monwell,2024-02-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
551088,Monwell,2024-02-04T16:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T16:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99008
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
