Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,45.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,N Current (Min),A,54.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,N Current (Max),A,83.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,68.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,148.88
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,227.75
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,188.75
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,166.38
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,216.25
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,189.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,144.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,238.12
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,189.5
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.5
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95599
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9798
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95547
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,N Current (Max),A,9.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,2.62
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-126.13
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,101.12
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01195
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1389
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34575
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87976
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95999
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88959
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,N Current (Min),A,43.75
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,N Current (Max),A,18.62
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
551088,Monwell,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,N Current (Min),A,65.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,N Current (Max),A,104.38
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.38
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,L3 Current (Min),A,174.75
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,L3 Current (Max),A,254.25
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,L2 Current (Min),A,187.38
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,L2 Current (Max),A,265.38
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.38
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,L1 Current (Min),A,159.38
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,L1 Current (Max),A,258.88
551088,Monwell,2024-02-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
551088,Monwell,2024-02-04T16:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T16:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99277
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99197
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,50.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,45.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,N Current (Min),A,54.5
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,N Current (Max),A,91.75
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,69.38
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,176.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,253.62
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,214.62
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,171.38
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,226.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,192.25
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,157.62
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,257.62
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,200.5
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.75
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.5
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96408
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9585
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,N Current (Max),A,10.62
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,7.25
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.5
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00359
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11672
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32686
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90054
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93909
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92328
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,N Current (Min),A,31.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,N Current (Max),A,14.62
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
551088,Monwell,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.77
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.23
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,N Current (Min),A,65.75
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,N Current (Max),A,101.88
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.88
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,L3 Current (Min),A,195.88
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,L3 Current (Max),A,285.75
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,L2 Current (Min),A,200.12
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,L2 Current (Max),A,254.38
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,L1 Current (Min),A,172.12
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,L1 Current (Max),A,284.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
551088,Monwell,2024-02-04T15:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T15:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9902
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9949
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98691
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,48.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,57.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,N Current (Min),A,59.62
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,N Current (Max),A,154.12
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,94.12
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,153.12
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,233.25
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,202.5
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,179.75
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,290.38
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,239.75
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,130.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,198.75
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,167.88
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96454
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96362
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,N Current (Max),A,10.62
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,6.88
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.62
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.63
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01289
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17992
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38613
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,N Current (Max),A,2.88
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9198
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94803
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93149
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,N Current (Min),A,34.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
551088,Monwell,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.77
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.8
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.62
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,N Current (Min),A,69.75
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,N Current (Max),A,173.75
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.62
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,L3 Current (Min),A,181.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,L3 Current (Max),A,268.38
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,L2 Current (Min),A,204.5
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,L2 Current (Max),A,329.12
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.38
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,L1 Current (Min),A,148.62
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,L1 Current (Max),A,227.88
551088,Monwell,2024-02-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
551088,Monwell,2024-02-04T15:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T15:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99597
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98746
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,62.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,N Current (Min),A,76.25
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,N Current (Max),A,163.88
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,115.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,153.62
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,239.5
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,190.88
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,211.25
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,310.12
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,261.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,132.25
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,186.62
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,158.25
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.07
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93011
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9606
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,N Current (Max),A,11.62
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.87
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,62.63
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02083
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23012
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43621
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96417
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97348
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96799
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,N Current (Min),A,33.5
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,N Current (Max),A,20.38
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
551088,Monwell,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.78
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.42
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.59
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,N Current (Min),A,76.75
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,N Current (Max),A,176.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.38
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,L3 Current (Min),A,187.12
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,L3 Current (Max),A,296.88
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,L2 Current (Min),A,241.38
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,L2 Current (Max),A,344.88
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.25
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,L1 Current (Min),A,161.38
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,L1 Current (Max),A,223.25
551088,Monwell,2024-02-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T15:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99423
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98572
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,48.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,53.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,N Current (Min),A,62.5
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,N Current (Max),A,134.12
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,94.38
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,161.75
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,244.25
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,205.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,193.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,258.12
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,224.5
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,111.88
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,185.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,150.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.19
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.37
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96582
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96088
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,N Current (Max),A,17.62
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,4.25
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.06
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.94
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06636
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20183
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46346
