Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,N Current (Max),A,1.38
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97024
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,N Current (Min),A,37.62
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,N Current (Max),A,19.75
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
551088,Monwell,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.7
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.47
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.64
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,N Current (Min),A,69.75
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,N Current (Max),A,133.25
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.12
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,L3 Current (Min),A,210.88
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,L3 Current (Max),A,285.62
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.12
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,L2 Current (Min),A,221.38
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,L2 Current (Max),A,296.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.12
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,L1 Current (Min),A,165.38
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,L1 Current (Max),A,235.62
551088,Monwell,2024-02-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
551088,Monwell,2024-02-04T15:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T15:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99066
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99597
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,51.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,60.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,N Current (Min),A,75.5
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,N Current (Max),A,149.12
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,112.12
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,167.12
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,254.5
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,214.88
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,187.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,312.75
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,252.5
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,124.25
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,219.75
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,160.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.69
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.13
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95065
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95663
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,N Current (Min),A,1.62
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,N Current (Max),A,10.88
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.69
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,46.62
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08098
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21032
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47381
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97333
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94595
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,N Current (Min),A,41.88
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
551088,Monwell,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.5
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,N Current (Min),A,77.25
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,N Current (Max),A,144.38
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.62
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,L3 Current (Min),A,224.88
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,L3 Current (Max),A,310.75
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.75
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,L2 Current (Min),A,218.88
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,L2 Current (Max),A,344.5
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,L1 Current (Min),A,169.62
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,L1 Current (Max),A,261.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
551088,Monwell,2024-02-04T15:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T15:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99158
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99518
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,52.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,57.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,N Current (Min),A,52.5
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,N Current (Max),A,137.88
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,84.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,171.38
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,263.25
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,219.62
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,189.38
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,295.12
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,239.88
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,160.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,230.38
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,190.88
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.44
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.44
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96704
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95691
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,N Current (Min),A,1.5
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,N Current (Max),A,11.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,5.88
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.38
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.63
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0837
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19136
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47036
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95019
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,N Current (Min),A,46.5
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,N Current (Max),A,29.12
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.25
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,N Current (Min),A,64.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,N Current (Max),A,125.88
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.12
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,L3 Current (Min),A,236.88
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,L3 Current (Max),A,324.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,L2 Current (Min),A,210.38
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,L2 Current (Max),A,331.5
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.62
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,L1 Current (Min),A,203.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,L1 Current (Max),A,274.62
551088,Monwell,2024-02-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.38
551088,Monwell,2024-02-04T15:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T15:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99472
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99026
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,49.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,52.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,N Current (Min),A,53.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,N Current (Max),A,114.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,82.88
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,156.38
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,256.5
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,208.25
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,179.25
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,263.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,217.75
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,145.62
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,214.88
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,173.75
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.87
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95746
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95685
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,N Current (Max),A,17.12
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,5.12
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.37
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,63.69
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02895
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18868
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44195
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91858
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9743
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,N Current (Min),A,33.5
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
551088,Monwell,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,N Current (Min),A,62.38
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,N Current (Max),A,131.25
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,L3 Current (Min),A,192.12
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,L3 Current (Max),A,301.5
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.75
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,L2 Current (Min),A,215.5
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,L2 Current (Max),A,309.5
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.75
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,L1 Current (Min),A,194.38
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,L1 Current (Max),A,263.62
551088,Monwell,2024-02-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.75
551088,Monwell,2024-02-04T14:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T14:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98569
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99286
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,50.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,N Current (Min),A,51.38
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,N Current (Max),A,121.12
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,74.75
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,145.25
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,223.88
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,178.25
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,170.75
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,257.12
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,208.62
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,135.12
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,223.5
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,181.75
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.56
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79574
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95843
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,N Current (Max),A,21.5
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,7.25
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.25
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01701
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19423
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40963
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95169
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,N Current (Min),A,36.25
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,N Current (Max),A,16.62
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
551088,Monwell,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
