Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,N Current (Min),A,64.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,N Current (Max),A,141.75
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.62
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,L3 Current (Min),A,171.25
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,L3 Current (Max),A,261.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,L2 Current (Min),A,218.5
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,L2 Current (Max),A,324.62
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,L1 Current (Min),A,178.12
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,L1 Current (Max),A,268.88
551088,Monwell,2024-02-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T14:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98285
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99246
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99475
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,45.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,54.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,N Current (Min),A,54.5
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,N Current (Max),A,138.12
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,89.75
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,121.88
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,183.12
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,151.38
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,160.5
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,233.38
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,189.75
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,178.88
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,273.62
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,227.75
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.56
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.63
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95508
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95489
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,N Current (Max),A,11.88
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.44
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,43.12
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10018
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18868
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36938
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,N Current (Max),A,1.25
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93915
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,N Current (Min),A,35.12
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,N Current (Max),A,17.5
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
551088,Monwell,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,N Current (Min),A,65.88
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,N Current (Max),A,157.5
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.38
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,L3 Current (Min),A,155.38
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,L3 Current (Max),A,220.25
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,L2 Current (Min),A,195.62
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,L2 Current (Max),A,284.25
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.88
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,L1 Current (Min),A,221.38
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,L1 Current (Max),A,326.5
551088,Monwell,2024-02-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.62
551088,Monwell,2024-02-04T14:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T14:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9859
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99518
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,54.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,N Current (Min),A,52.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,N Current (Max),A,122.25
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,87.88
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,130.25
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,201.5
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,161.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,197.88
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,265.75
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,226.62
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,139.12
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,230.5
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,179.62
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.25
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88159
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95541
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,N Current (Min),A,1.62
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,N Current (Max),A,14.25
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.19
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06365
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21798
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40404
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92169
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,N Current (Max),A,18.12
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
551088,Monwell,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,N Current (Min),A,67.5
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,N Current (Max),A,149.88
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.25
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,L3 Current (Min),A,155.5
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,L3 Current (Max),A,226.38
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,L2 Current (Min),A,225.88
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,L2 Current (Max),A,315.12
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.75
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,L1 Current (Min),A,180.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,L1 Current (Max),A,269.88
551088,Monwell,2024-02-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.38
551088,Monwell,2024-02-04T14:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T14:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9902
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9924
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,49.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,N Current (Min),A,48.75
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,N Current (Max),A,105.38
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,69.12
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,149.75
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,195.5
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,171.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,166.38
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,252.38
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,206.62
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,146.25
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,234.88
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,189.62
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.69
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.19
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84723
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95886
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,N Current (Min),A,1.62
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,N Current (Max),A,14.62
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.12
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.37
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,55.44
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03355
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19524
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41433
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94012
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,N Current (Min),A,51.5
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
551088,Monwell,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.12
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.91
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.75
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,N Current (Min),A,64.5
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,N Current (Max),A,124.25
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.88
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,L3 Current (Min),A,177.25
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,L3 Current (Max),A,227.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,L2 Current (Min),A,214.5
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,L2 Current (Max),A,306.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.25
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,L1 Current (Min),A,188.38
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,L1 Current (Max),A,316.88
551088,Monwell,2024-02-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
551088,Monwell,2024-02-04T14:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T14:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99219
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99509
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99454
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,50.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,50.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,N Current (Min),A,44.38
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,N Current (Max),A,89.5
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,59.12
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,166.38
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,236.38
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,193.5
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,168.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,267.25
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,209.62
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,162.88
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,266.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,208.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.56
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97369
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95477
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,N Current (Min),A,1.25
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,N Current (Max),A,10.75
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,6.38
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.69
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00639
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1801
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43139
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,N Current (Min),A,46.12
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,N Current (Max),A,18.38
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,N Current (Min),A,55.5
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,N Current (Max),A,107.75
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.88
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,L3 Current (Min),A,201.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,L3 Current (Max),A,290.5
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.62
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,L2 Current (Min),A,207.25
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,L2 Current (Max),A,307.5
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.88
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,L1 Current (Min),A,206.38
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,L1 Current (Max),A,308.38
551088,Monwell,2024-02-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
551088,Monwell,2024-02-04T14:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T14:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99646
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99478
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,50.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,60.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,53.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,N Current (Min),A,48.5
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,N Current (Max),A,118.75
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,77.12
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,168.62
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,263.38
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,210.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,199.88
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,305.38
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,249.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,168.25
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,279.25
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,223.25
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.75
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84894
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95798
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
