Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,N Current (Max),A,12.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,4.25
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.94
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,66.69
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00545
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18712
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37777
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95407
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86209
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,N Current (Min),A,50.88
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,N Current (Max),A,24.75
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
551088,Monwell,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,N Current (Min),A,58.88
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,N Current (Max),A,138.12
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.88
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,L3 Current (Min),A,191.25
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,L3 Current (Max),A,302.75
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,L2 Current (Min),A,243.38
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,L2 Current (Max),A,352.38
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.12
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,L1 Current (Min),A,181.38
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,L1 Current (Max),A,296.88
551088,Monwell,2024-02-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.12
551088,Monwell,2024-02-04T13:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T13:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99368
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99728
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99542
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,55.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,67.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,55.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,N Current (Min),A,49.62
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,N Current (Max),A,169.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,81.25
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,167.75
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,277.75
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,227.38
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,209.25
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,321.12
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,276.38
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,153.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,279.88
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,228.38
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.81
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.19
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95264
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97998
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95492
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,N Current (Max),A,9.88
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,2.88
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.12
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.81
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01125
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20671
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39834
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.06
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95966
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85126
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,N Current (Min),A,44.88
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
551088,Monwell,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,N Current (Min),A,63.12
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,N Current (Max),A,198.38
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.75
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,L3 Current (Min),A,208.5
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,L3 Current (Max),A,320.12
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.88
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,L2 Current (Min),A,256.25
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,L2 Current (Max),A,373.12
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.62
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,L1 Current (Min),A,167.62
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,L1 Current (Max),A,294.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T13:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99008
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99777
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99402
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,69.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,N Current (Min),A,83.5
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,N Current (Max),A,159.38
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,118.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,146.38
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,236.25
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,180.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,249.5
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,323.5
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,287.12
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,154.75
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,242.38
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,193.5
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.19
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.31
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8428
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95517
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,N Current (Max),A,14.12
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,8.62
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.44
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.75
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02403
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24685
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42583
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96732
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86371
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,N Current (Min),A,70.62
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
551088,Monwell,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,N Current (Min),A,104.12
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,N Current (Max),A,218.75
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,150.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,L3 Current (Min),A,175.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,L3 Current (Max),A,283.12
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,L2 Current (Min),A,298.75
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,L2 Current (Max),A,398.12
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.12
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,L1 Current (Min),A,169.38
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,L1 Current (Max),A,256.12
551088,Monwell,2024-02-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T13:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99649
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99377
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,59.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,N Current (Min),A,46.62
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,N Current (Max),A,132.5
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,81.12
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,148.38
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,225.25
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,188.12
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,172.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,301.25
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,245.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,149.25
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,219.12
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,188.25
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.63
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9689
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95972
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,N Current (Min),A,1.38
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,N Current (Max),A,10.62
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.31
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,60.63
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.81
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00951
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19045
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40072
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96396
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82238
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,N Current (Min),A,48.25
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,N Current (Max),A,34.88
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
551088,Monwell,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,N Current (Min),A,57.5
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,N Current (Max),A,173.62
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,L3 Current (Min),A,200.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,L3 Current (Max),A,284.88
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.62
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,L2 Current (Min),A,214.88
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,L2 Current (Max),A,351.75
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.75
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,L1 Current (Min),A,163.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,L1 Current (Max),A,237.5
551088,Monwell,2024-02-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T13:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99423
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99414
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99255
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,55.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,47.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,N Current (Min),A,48.12
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,N Current (Max),A,121.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,N Current (RMS),A,74.25
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,155.88
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,293.75
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,228.5
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,153.75
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,250.75
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,195.25
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,158.25
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,229.25
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,189.12
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81604
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96167
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,N Current (Max),A,13.88
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.19
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.81
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08461
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10219
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35329
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.31
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89075
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96265
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71362
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
