Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,N Current (Min),A,39.38
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,N Current (Max),A,30.75
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
551088,Monwell,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,N Current (Min),A,61.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,N Current (Max),A,144.75
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.75
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,L3 Current (Min),A,189.62
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,L3 Current (Max),A,323.25
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.62
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,L2 Current (Min),A,181.88
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,L2 Current (Max),A,296.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.62
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,L1 Current (Min),A,170.12
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,L1 Current (Max),A,240.88
551088,Monwell,2024-02-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.12
551088,Monwell,2024-02-04T13:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T13:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99384
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99518
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99454
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,58.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,50.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,52.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,N Current (Min),A,52.38
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,N Current (Max),A,101.38
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,N Current (RMS),A,68.62
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,203.12
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,308.12
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,242.38
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,161.75
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,246.88
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,206.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,152.75
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,266.75
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,216.5
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.75
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88363
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96237
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,N Current (Max),A,14.12
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,6.12
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.81
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.75
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.63
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09999
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10857
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37124
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.69
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93332
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93637
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72244
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,N Current (Min),A,50.62
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,N Current (Max),A,36.62
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
551088,Monwell,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,N Current (Min),A,60.25
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,N Current (Max),A,133.75
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.75
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,L3 Current (Min),A,251.38
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,L3 Current (Max),A,365.25
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.25
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,L2 Current (Min),A,184.12
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,L2 Current (Max),A,297.12
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,L1 Current (Min),A,164.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,L1 Current (Max),A,278.75
551088,Monwell,2024-02-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
551088,Monwell,2024-02-04T13:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T13:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99536
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,56.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,52.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,51.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,N Current (Min),A,50.38
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,N Current (Max),A,106.5
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,N Current (RMS),A,70.88
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,171.62
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,298.75
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,236.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,165.38
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,258.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,218.88
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,160.75
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,286.62
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,217.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.5
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.56
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95929
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96515
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,N Current (Max),A,11.75
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,4.75
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.38
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,149.12
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.13
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05653
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13271
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34835
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.75
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88855
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93448
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74734
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,N Current (Min),A,51.75
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,N Current (Max),A,31.25
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
551088,Monwell,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,N Current (Min),A,59.5
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,N Current (Max),A,121.88
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,L3 Current (Min),A,217.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,L3 Current (Max),A,361.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.38
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,L2 Current (Min),A,192.62
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,L2 Current (Max),A,281.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,L1 Current (Min),A,175.62
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,L1 Current (Max),A,298.62
551088,Monwell,2024-02-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.12
551088,Monwell,2024-02-04T12:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T12:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99551
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99551
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9928
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,65.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,55.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,N Current (Min),A,49.38
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,N Current (Max),A,153.25
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,N Current (RMS),A,102.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,198.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,333.38
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,273.75
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,185.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,283.12
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,231.5
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,137.5
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,232.5
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,185.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.5
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86938
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96741
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,N Current (Max),A,13.88
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.25
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.38
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11754
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11733
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39065
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.88
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.63
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.75
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90741
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95288
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7911
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,N Current (Min),A,36.75
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,N Current (Max),A,25.5
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
551088,Monwell,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.39
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,N Current (Min),A,67.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,N Current (Max),A,183.12
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,123.12
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,L3 Current (Min),A,218.38
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,L3 Current (Max),A,370.38
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,L2 Current (Min),A,220.25
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,L2 Current (Max),A,311.88
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.25
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,L1 Current (Min),A,154.12
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,L1 Current (Max),A,244.25
551088,Monwell,2024-02-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
551088,Monwell,2024-02-04T12:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T12:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99289
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99185
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,53.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,50.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,N Current (Min),A,48.12
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,N Current (Max),A,131.12
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,79.38
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,152.25
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,299.88
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,223.12
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,163.38
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,285.25
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,208.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,126.25
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,228.25
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,173.88
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.25
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.37
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.897
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96027
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,N Current (Max),A,14.12
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,7.75
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.62
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08446
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12718
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38582
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.31
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96378
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95645
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89963
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,N Current (Min),A,33.75
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,N Current (Max),A,25.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
551088,Monwell,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,N Current (Min),A,59.25
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,N Current (Max),A,155.38
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,L3 Current (Min),A,190.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,L3 Current (Max),A,344.12
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,L2 Current (Min),A,195.88
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,L2 Current (Max),A,315.75
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.88
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,L1 Current (Min),A,137.88
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,L1 Current (Max),A,250.88
551088,Monwell,2024-02-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
551088,Monwell,2024-02-04T12:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T12:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99054
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99509
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,51.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,49.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,N Current (Min),A,49.75
