Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,N Current (Max),A,122.75
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,N Current (RMS),A,78.12
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,171.62
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,269.88
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,214.75
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,176.62
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,267.12
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,204.25
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,136.5
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,206.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,168.12
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.13
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.75
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79455
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95972
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,N Current (Max),A,20.38
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.93
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.94
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07256
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13555
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36742
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,N Current (Max),A,2.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.44
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93671
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86081
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,N Current (Min),A,40.62
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
551088,Monwell,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,N Current (Min),A,62.38
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,N Current (Max),A,141.38
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.38
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,L3 Current (Min),A,200.25
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,L3 Current (Max),A,301.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.12
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,L2 Current (Min),A,204.25
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,L2 Current (Max),A,294.62
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,L1 Current (Min),A,150.12
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,L1 Current (Max),A,230.38
551088,Monwell,2024-02-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
551088,Monwell,2024-02-04T12:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T12:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99689
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99103
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,48.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,60.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,N Current (Min),A,67.38
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,N Current (Max),A,152.25
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,101.88
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,142.62
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,272.38
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,201.5
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,214.38
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,283.88
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,252.75
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,124.12
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,208.5
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,172.12
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.87
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96429
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96258
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,N Current (Max),A,11.88
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,4.75
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.75
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.63
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03597
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20269
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41262
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,N Current (Max),A,1.25
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96027
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94165
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88861
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,N Current (Min),A,42.75
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,N Current (Max),A,24.88
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
551088,Monwell,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,N Current (Min),A,86.25
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,N Current (Max),A,177.75
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.12
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,L3 Current (Min),A,175.25
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,L3 Current (Max),A,317.38
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.12
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,L2 Current (Min),A,247.75
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,L2 Current (Max),A,319.5
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,L1 Current (Min),A,143.62
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,L1 Current (Max),A,230.75
551088,Monwell,2024-02-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T12:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98499
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99463
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99524
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,46.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,51.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,N Current (Min),A,49.75
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,N Current (Max),A,115.12
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,N Current (RMS),A,75.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,115.62
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,215.25
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,162.88
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,174.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,237.5
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,194.38
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,138.5
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,254.88
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,212.88
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.13
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.07
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74804
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96689
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,N Current (Max),A,14.12
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.5
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03923
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15319
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33373
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,N Current (Max),A,2.5
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95471
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87485
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,N Current (Min),A,39.12
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,N Current (Max),A,24.62
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,N Current (Min),A,58.88
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,N Current (Max),A,127.5
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.88
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,L3 Current (Min),A,150.12
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,L3 Current (Max),A,247.75
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,L2 Current (Min),A,210.75
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,L2 Current (Max),A,289.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.25
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,L1 Current (Min),A,169.62
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,L1 Current (Max),A,270.75
551088,Monwell,2024-02-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
551088,Monwell,2024-02-04T12:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T12:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98444
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99545
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99429
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,51.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,N Current (Min),A,49.88
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,N Current (Max),A,133.12
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,N Current (RMS),A,84.62
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,108.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,194.75
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.5
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,178.62
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,270.38
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,215.88
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,146.38
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,248.38
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,190.5
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.25
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.25
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97876
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96378
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,N Current (Max),A,15.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,5.25
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-118.56
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07985
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19121
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34655
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9202
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86581
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,N Current (Min),A,43.38
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
551088,Monwell,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,N Current (Min),A,56.5
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,N Current (Max),A,153.25
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.25
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,L3 Current (Min),A,139.62
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,L3 Current (Max),A,228.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,L2 Current (Min),A,208.38
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,L2 Current (Max),A,309.5
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.25
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,L1 Current (Min),A,165.75
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,L1 Current (Max),A,276.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
551088,Monwell,2024-02-04T11:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T11:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98975
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99496
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,51.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,51.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,N Current (Min),A,49.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,N Current (Max),A,109.25
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,69.88
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,119.62
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,217.38
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,171.75
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,178.5
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,253.25
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,211.62
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,137.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,260.5
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,213.62
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.44
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82986
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98312
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96432
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,N Current (Max),A,12.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,4.88
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,166.56
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.75
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03407
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15877
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32912
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
