Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93884
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94791
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89963
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,N Current (Min),A,43.25
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,N Current (Max),A,19.88
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,N Current (Min),A,55.62
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,N Current (Max),A,152.5
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,L3 Current (Min),A,150.38
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,L3 Current (Max),A,249.75
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.25
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,L2 Current (Min),A,197.88
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,L2 Current (Max),A,320.62
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.62
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,L1 Current (Min),A,160.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,L1 Current (Max),A,280.38
551088,Monwell,2024-02-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T11:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98816
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99533
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98325
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,50.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,N Current (Min),A,45.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,N Current (Max),A,161.38
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,96.12
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,119.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,195.25
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,153.25
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,163.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,271.5
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,209.88
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,87.5
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,161.12
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.5
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.56
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.25
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90365
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96283
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,N Current (Max),A,13.75
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.37
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02397
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19329
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40822
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97208
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87533
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,N Current (Min),A,57.62
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,N Current (Max),A,40.62
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,N Current (Min),A,73.5
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,N Current (Max),A,206.5
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.75
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,L3 Current (Min),A,151.12
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,L3 Current (Max),A,231.75
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,L2 Current (Min),A,191.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,L2 Current (Max),A,330.75
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,L1 Current (Min),A,105.75
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,L1 Current (Max),A,180.25
551088,Monwell,2024-02-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
551088,Monwell,2024-02-04T11:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T11:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98029
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99619
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99271
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,55.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,N Current (Min),A,47.38
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,N Current (Max),A,162.75
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,105.25
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,95.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,173.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,130.75
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,177.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,301.62
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,228.25
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,115.5
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,247.38
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,185.5
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.81
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81872
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96286
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,N Current (Min),A,1.5
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,N Current (Max),A,14.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.63
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.31
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0717
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21132
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34966
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94345
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9639
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86294
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,N Current (Min),A,42.38
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
551088,Monwell,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,N Current (Min),A,55.62
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,N Current (Max),A,172.38
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,L3 Current (Min),A,119.5
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,L3 Current (Max),A,220.38
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,L2 Current (Min),A,203.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,L2 Current (Max),A,330.88
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.62
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,L1 Current (Min),A,128.75
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,L1 Current (Max),A,270.38
551088,Monwell,2024-02-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
551088,Monwell,2024-02-04T11:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T11:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96954
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99591
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99322
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,53.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,N Current (Min),A,55.38
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,N Current (Max),A,167.12
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,113.62
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,79.62
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,167.38
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.25
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,175.12
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,267.12
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,222.38
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,146.62
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,225.88
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,175.88
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.63
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.37
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88052
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96692
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,N Current (Max),A,20.38
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,4.25
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.75
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.25
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10332
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22203
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3427
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,N Current (Max),A,3.5
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.31
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92825
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87942
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,N Current (Min),A,33.38
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,N Current (Max),A,22.25
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
551088,Monwell,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,N Current (Min),A,65.25
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,N Current (Max),A,189.62
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.12
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,L3 Current (Min),A,100.38
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,L3 Current (Max),A,197.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,L2 Current (Min),A,208.75
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,L2 Current (Max),A,310.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,L1 Current (Min),A,159.75
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,L1 Current (Max),A,238.62
551088,Monwell,2024-02-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T11:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98013
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99359
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99359
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,43.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,N Current (Min),A,50.12
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,N Current (Max),A,109.88
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,N Current (RMS),A,74.62
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.5
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,175.12
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,132.62
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,140.88
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,222.25
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,178.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,159.38
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,232.12
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,192.25
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.19
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90896
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96457
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,N Current (Max),A,12.12
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,5.75
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.31
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07857
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15233
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32314
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.75
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.63
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.69
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96048
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89502
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,N Current (Min),A,42.5
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,N Current (Max),A,21.12
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,N Current (Min),A,55.12
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,N Current (Max),A,108.88
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.38
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,L3 Current (Min),A,121.12
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,L3 Current (Max),A,213.5
