Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,L2 Current (Min),A,169.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,L2 Current (Max),A,279.5
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.75
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,L1 Current (Min),A,180.75
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,L1 Current (Max),A,254.75
551088,Monwell,2024-02-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
551088,Monwell,2024-02-04T11:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T11:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98566
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99252
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,N Current (Min),A,43.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,N Current (Max),A,80.5
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,55.25
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,113.38
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,178.25
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,140.88
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,191.88
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,159.62
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,128.75
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,201.75
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,167.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.75
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.87
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85357
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95947
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,N Current (Max),A,16.12
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,7.25
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,56.37
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.37
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00636
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11888
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34087
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95599
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82864
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,N Current (Min),A,51.62
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,N Current (Min),A,48.62
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,N Current (Max),A,93.75
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,L3 Current (Min),A,150.5
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,L3 Current (Max),A,225.5
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,L2 Current (Min),A,159.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,L2 Current (Max),A,240.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,L1 Current (Min),A,140.25
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,L1 Current (Max),A,231.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
551088,Monwell,2024-02-04T10:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T10:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98224
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99139
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,N Current (Min),A,44.5
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,N Current (Max),A,96.62
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,59.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,102.38
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,158.25
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,128.5
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,131.38
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,176.12
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,152.12
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,128.62
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,218.75
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,168.75
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.19
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97369
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96622
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,N Current (Min),A,1.5
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,N Current (Max),A,10.12
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,7.62
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.31
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.94
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05196
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1263
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32372
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.12
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70263
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,N Current (Min),A,43.38
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,N Current (Max),A,27.5
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
551088,Monwell,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,N Current (Min),A,49.25
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,N Current (Max),A,86.75
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,L3 Current (Min),A,135.25
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,L3 Current (Max),A,203.5
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,L2 Current (Min),A,168.38
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,L2 Current (Max),A,223.25
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,L1 Current (Min),A,139.88
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,L1 Current (Max),A,235.38
551088,Monwell,2024-02-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
551088,Monwell,2024-02-04T10:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T10:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98514
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99249
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98703
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,N Current (Min),A,43.38
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,N Current (Max),A,96.25
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,56.88
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,104.12
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,204.5
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,149.25
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,123.88
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,194.12
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,153.75
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,105.12
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,219.75
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,145.62
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.06
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.56
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80816
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98154
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96567
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,N Current (Max),A,20.75
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,4.75
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.5
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.37
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03487
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11266
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3178
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.56
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7131
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,N Current (Min),A,47.12
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,N Current (Max),A,30.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
551088,Monwell,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,N Current (Min),A,55.62
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,N Current (Max),A,104.75
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.38
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,L3 Current (Min),A,129.88
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,L3 Current (Max),A,251.5
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,L2 Current (Min),A,158.62
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,L2 Current (Max),A,238.25
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,L1 Current (Min),A,117.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,L1 Current (Max),A,230.38
551088,Monwell,2024-02-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
551088,Monwell,2024-02-04T10:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T10:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99313
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99329
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,N Current (Min),A,41.5
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,N Current (Max),A,87.75
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,61.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,102.62
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,168.62
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,136.62
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,128.75
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,208.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,165.5
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,139.88
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,216.5
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,175.75
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.75
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.25
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97653
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98038
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95532
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,N Current (Max),A,9.62
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,4.62
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.32
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02876
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12828
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33489
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.25
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97082
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67498
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,N Current (Min),A,71.75
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,N Current (Max),A,44.75
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
551088,Monwell,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,N Current (Min),A,45.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,N Current (Max),A,115.75
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.25
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,L3 Current (Min),A,146.75
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,L3 Current (Max),A,253.25
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,L2 Current (Min),A,150.25
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,L2 Current (Max),A,249.5
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,L1 Current (Min),A,150.88
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,L1 Current (Max),A,233.62
551088,Monwell,2024-02-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
551088,Monwell,2024-02-04T10:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T10:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97626
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99387
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99365
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,N Current (Min),A,44.88
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,N Current (Max),A,95.12
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,70.12
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,99.12
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,163.88
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.12
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,142.75
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,192.38
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,170.88
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,139.38
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,208.88
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,170.75
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.06
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83059
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95483
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,N Current (Max),A,13.38
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
