Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.5
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.25
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.13
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03249
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1411
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30681
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,N Current (Max),A,1.12
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.56
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94025
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71472
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,N Current (Min),A,50.5
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,N Current (Max),A,28.62
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
551088,Monwell,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,N Current (Min),A,43.38
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,N Current (Max),A,102.75
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.25
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,L3 Current (Min),A,129.62
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,L3 Current (Max),A,210.62
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,L2 Current (Min),A,168.38
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,L2 Current (Max),A,233.38
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,L1 Current (Min),A,150.75
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,L1 Current (Max),A,220.12
551088,Monwell,2024-02-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
551088,Monwell,2024-02-04T10:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T10:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98215
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9913
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99445
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,N Current (Min),A,43.25
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,N Current (Max),A,110.75
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,72.25
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,97.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,169.38
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,134.75
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,129.12
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,176.5
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,154.38
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,129.25
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,246.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,189.38
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.94
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96866
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95566
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,N Current (Min),A,1.5
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,N Current (Max),A,10.62
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.87
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08067
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11846
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29317
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.19
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92691
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96857
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81646
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,N Current (Min),A,39.88
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,N Current (Max),A,19.62
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
551088,Monwell,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,N Current (Min),A,52.5
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,N Current (Max),A,112.62
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.25
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,L3 Current (Min),A,122.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,L3 Current (Max),A,208.25
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,L2 Current (Min),A,169.38
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,L2 Current (Max),A,218.75
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,L1 Current (Min),A,140.75
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,L1 Current (Max),A,257.62
551088,Monwell,2024-02-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
551088,Monwell,2024-02-04T10:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T10:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98962
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9902
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,N Current (Min),A,42.25
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,N Current (Max),A,89.88
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,55.75
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,103.62
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,202.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.38
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,127.62
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,181.5
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,149.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,98.88
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,175.38
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,141.88
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.69
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.5
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88534
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97876
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95608
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,N Current (Max),A,12.5
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,4.75
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.69
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.56
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03215
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10112
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31405
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.62
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.31
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95938
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96063
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71795
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,N Current (Min),A,68.62
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,N Current (Min),A,51.5
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,N Current (Max),A,114.75
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,L3 Current (Min),A,119.88
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,L3 Current (Max),A,245.5
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,L2 Current (Min),A,145.38
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,L2 Current (Max),A,245.75
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,L1 Current (Min),A,108.88
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,L1 Current (Max),A,195.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
551088,Monwell,2024-02-04T09:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T09:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9902
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98999
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99118
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,N Current (Min),A,41.5
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,N Current (Max),A,88.25
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,55.75
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,125.25
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,210.12
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,171.12
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,119.38
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,180.75
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,140.62
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,110.38
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,225.88
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,149.75
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.13
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.19
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.81
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9378
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95673
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,N Current (Max),A,17.12
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.94
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.31
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03471
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0757
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3048
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,N Current (Max),A,1.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.12
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95413
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92074
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59377
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,N Current (Min),A,28.38
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,N Current (Max),A,18.88
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,N Current (Min),A,50.25
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,N Current (Max),A,107.38
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.12
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,L3 Current (Min),A,149.5
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,L3 Current (Max),A,238.5
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.12
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,L2 Current (Min),A,146.25
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,L2 Current (Max),A,218.38
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,L1 Current (Min),A,120.75
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,L1 Current (Max),A,235.5
551088,Monwell,2024-02-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
551088,Monwell,2024-02-04T09:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T09:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98981
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98929
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,N Current (Min),A,41.25
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,N Current (Max),A,93.75
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,57.5
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,117.88
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,212.5
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,162.75
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,113.25
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,169.75
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,141.25
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,95.62
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,176.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,129.88
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.5
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91705
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95587
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,N Current (Min),A,1.5
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,N Current (Max),A,12.25
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,5.88
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.94
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0389
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.08547
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31521
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,N Current (Max),A,2.12
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93747
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93063
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73913
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,N Current (Min),A,35.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,N Current (Max),A,18.38
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
