Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
551088,Monwell,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,N Current (Min),A,49.38
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,N Current (Max),A,115.25
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.25
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,L3 Current (Min),A,147.88
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,L3 Current (Max),A,250.75
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,L2 Current (Min),A,129.88
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,L2 Current (Max),A,209.12
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,L1 Current (Min),A,107.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,L1 Current (Max),A,187.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
551088,Monwell,2024-02-04T09:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T09:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,N Current (Min),A,41.25
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,N Current (Max),A,97.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,69.75
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,141.62
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,230.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,188.38
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,106.38
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,169.5
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,134.5
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,103.12
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,216.5
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,150.38
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.19
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.44
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.94
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89233
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95972
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,N Current (Max),A,12.12
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,5.12
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.19
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.56
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.06
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06416
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04851
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29757
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,N Current (Max),A,2.5
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.56
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94614
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89398
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.906
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,N Current (Min),A,35.12
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
551088,Monwell,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,N Current (Min),A,48.88
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,N Current (Max),A,115.12
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.25
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,L3 Current (Min),A,165.12
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,L3 Current (Max),A,254.62
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,L2 Current (Min),A,134.38
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,L2 Current (Max),A,194.25
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,L1 Current (Min),A,120.62
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,L1 Current (Max),A,241.12
551088,Monwell,2024-02-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.25
551088,Monwell,2024-02-04T09:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T09:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98761
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97879
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,N Current (Min),A,43.5
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,N Current (Max),A,106.25
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,67.25
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,126.88
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,202.25
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,152.25
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,93.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,162.5
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,119.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.12
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,138.12
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.38
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.63
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98117
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96051
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,N Current (Min),A,1.5
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,N Current (Max),A,10.5
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,8.38
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.94
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.94
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03188
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.05412
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30266
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.81
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91241
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91046
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83355
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,N Current (Min),A,28.25
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,N Current (Max),A,14.25
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
551088,Monwell,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,N Current (Min),A,52.38
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,N Current (Max),A,124.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,L3 Current (Min),A,150.38
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,L3 Current (Max),A,232.5
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,L2 Current (Min),A,117.5
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,L2 Current (Max),A,194.12
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,L1 Current (Min),A,86.62
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,L1 Current (Max),A,158.5
551088,Monwell,2024-02-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
551088,Monwell,2024-02-04T09:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T09:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98572
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98474
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,N Current (Min),A,42.75
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,N Current (Max),A,84.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,58.5
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,122.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,179.25
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.38
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,88.75
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,130.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.75
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.62
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,152.62
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.38
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.19
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.94
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.06
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83471
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.979
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95358
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,N Current (Max),A,20.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,4.62
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,53.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-116.25
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.25
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0341
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.05574
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26119
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.69
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.06
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91662
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93249
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86615
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,N Current (Min),A,20.38
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,N Current (Max),A,11.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
551088,Monwell,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,N Current (Min),A,49.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,N Current (Max),A,92.88
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,L3 Current (Min),A,146.62
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,L3 Current (Max),A,204.12
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,L2 Current (Min),A,105.12
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,L2 Current (Max),A,163.38
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,L1 Current (Min),A,83.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,L1 Current (Max),A,169.12
551088,Monwell,2024-02-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
551088,Monwell,2024-02-04T09:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T09:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96866
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98489
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97375
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,N Current (Min),A,39.38
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,N Current (Max),A,82.62
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,52.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,79.88
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,139.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.12
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,91.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,140.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.12
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,145.12
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.38
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.81
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.5
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98044
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95782
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,N Current (Min),A,1.62
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,N Current (Max),A,10.62
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.62
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02895
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0923
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28484
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89181
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8789
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,N Current (Min),A,36.38
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
551088,Monwell,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,N Current (Min),A,46.62
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,N Current (Max),A,107.75
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.25
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,L3 Current (Min),A,100.88
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,L3 Current (Max),A,169.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,L2 Current (Min),A,114.25
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,L2 Current (Max),A,200.25
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,L1 Current (Min),A,70.12
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,L1 Current (Max),A,160.12
551088,Monwell,2024-02-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
551088,Monwell,2024-02-04T08:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T08:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95868
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9841
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,N Current (Min),A,38.88
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,N Current (Max),A,75.5
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,52.88
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,69.12
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.62
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.12
