Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,87.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,151.75
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.5
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,72.62
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,140.38
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.75
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.25
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81103
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98145
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95734
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,N Current (Min),A,1.38
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,N Current (Max),A,12.12
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,5.75
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,174.44
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,171.62
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,82.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04314
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09798
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28026
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.25
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92413
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95755
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89636
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,N Current (Min),A,28.12
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,N Current (Max),A,10.62
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
551088,Monwell,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,N Current (Min),A,45.62
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,N Current (Max),A,85.5
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.75
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,L3 Current (Min),A,83.12
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,L3 Current (Max),A,136.75
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,L2 Current (Min),A,103.38
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,L2 Current (Max),A,176.12
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,L1 Current (Min),A,93.75
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,L1 Current (Max),A,164.25
551088,Monwell,2024-02-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
551088,Monwell,2024-02-04T08:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T08:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96258
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97482
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97522
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,N Current (Min),A,38.25
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,N Current (Max),A,61.88
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,45.5
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,75.75
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,119.75
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.12
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,65.88
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,108.12
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.88
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.12
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,123.5
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.62
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.07
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.25
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.07
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97113
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96027
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,N Current (Min),A,1.25
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,N Current (Max),A,10.38
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,6.62
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.75
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.69
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,43.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.023
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.06249
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27013
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.75
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90076
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78476
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73816
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,N Current (Min),A,28.88
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,N Current (Max),A,13.12
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
551088,Monwell,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,N Current (Min),A,45.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,N Current (Max),A,70.38
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.38
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,L3 Current (Min),A,98.62
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,L3 Current (Max),A,155.75
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,L2 Current (Min),A,87.75
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,L2 Current (Max),A,128.38
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,L1 Current (Min),A,85.62
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,L1 Current (Max),A,144.25
551088,Monwell,2024-02-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
551088,Monwell,2024-02-04T08:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T08:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95398
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98004
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9798
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,N Current (Min),A,38.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,N Current (Max),A,65.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,N Current (RMS),A,44.25
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,123.88
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,67.38
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,107.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.75
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,85.38
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,139.5
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.75
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85214
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95926
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,N Current (Max),A,20.38
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.94
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-135.19
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03075
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.07915
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29235
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.56
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80093
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88531
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95377
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,N Current (Min),A,19.88
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,N Current (Max),A,11.5
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,N Current (Min),A,44.88
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,N Current (Max),A,72.62
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.25
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,L3 Current (Min),A,87.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,L3 Current (Max),A,149.12
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,L2 Current (Min),A,92.38
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,L2 Current (Max),A,137.38
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,L1 Current (Min),A,100.12
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,L1 Current (Max),A,163.75
551088,Monwell,2024-02-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
551088,Monwell,2024-02-04T08:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T08:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96658
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98169
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97336
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,N Current (Min),A,39.25
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,N Current (Max),A,81.38
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,N Current (RMS),A,53.5
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,79.62
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,140.88
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.25
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,64.75
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,122.12
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.38
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,69.5
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,124.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.38
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.81
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.31
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90652
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95541
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,N Current (Max),A,20.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,7.25
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-122.06
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,106.37
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-61.37
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01067
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.07021
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28127
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.31
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86056
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95904
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66604
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,N Current (Min),A,22.75
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,N Current (Max),A,14.25
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
551088,Monwell,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,N Current (Min),A,47.38
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,N Current (Max),A,88.75
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.88
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,L3 Current (Min),A,96.25
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,L3 Current (Max),A,161.38
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,L2 Current (Min),A,95.75
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,L2 Current (Max),A,156.62
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,L1 Current (Min),A,80.38
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,L1 Current (Max),A,137.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
551088,Monwell,2024-02-04T08:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T08:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96744
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97028
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96725
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,N Current (Min),A,37.62
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,N Current (Max),A,85.12
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,N Current (RMS),A,53.25
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,73.25
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,139.75
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.25
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,97.5
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.75
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,129.62
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.62
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.63
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92816
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9563
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,N Current (Max),A,12.12
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.81
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,48.12
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.5
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00456
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04601
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27633
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,N Current (Max),A,3.12
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
