Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.25
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84344
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74301
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,N Current (Min),A,26.88
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,N Current (Max),A,17.12
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
551088,Monwell,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,N Current (Min),A,45.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,N Current (Max),A,101.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.38
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,L3 Current (Min),A,83.88
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,L3 Current (Max),A,169.38
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,L2 Current (Min),A,92.38
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,L2 Current (Max),A,134.5
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,L1 Current (Min),A,64.75
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,L1 Current (Max),A,140.38
551088,Monwell,2024-02-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
551088,Monwell,2024-02-04T08:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T08:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90704
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98206
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93341
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,N Current (Min),A,44.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,N Current (Max),A,77.62
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,N Current (RMS),A,64.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,78.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,118.88
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.12
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.44
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86191
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96237
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,N Current (Max),A,14.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.38
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,136.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03444
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1061
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27889
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.31
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95041
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6513
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,N Current (Min),A,25.62
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,N Current (Max),A,18.62
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
551088,Monwell,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.92
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.95
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.62
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,N Current (Min),A,62.5
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,N Current (Max),A,104.5
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.75
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,L3 Current (Min),A,76.62
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,L3 Current (Max),A,111.5
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,L2 Current (Min),A,112.12
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,L2 Current (Max),A,154.5
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,L1 Current (Min),A,61.75
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,L1 Current (Max),A,87.12
551088,Monwell,2024-02-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
551088,Monwell,2024-02-04T07:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T07:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.901
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98596
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94696
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,N Current (Min),A,51.88
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,N Current (Max),A,87.75
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,N Current (RMS),A,68.62
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,104.25
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,131.75
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.5
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,102.25
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.75
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.44
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97455
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95822
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,N Current (Max),A,12.62
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,5.88
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.37
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04979
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11641
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28502
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.62
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.81
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92786
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87555
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.60259
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,N Current (Min),A,28.88
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
551088,Monwell,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,N Current (Min),A,51.25
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,N Current (Max),A,101.5
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.88
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,L3 Current (Min),A,71.75
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,L3 Current (Max),A,117.88
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,L2 Current (Min),A,119.25
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,L2 Current (Max),A,158.38
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,L1 Current (Min),A,59.88
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,L1 Current (Max),A,114.5
551088,Monwell,2024-02-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
551088,Monwell,2024-02-04T07:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T07:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90426
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93582
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,N Current (Min),A,57.88
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,N Current (Max),A,105.75
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,N Current (RMS),A,82.62
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.5
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,111.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,147.25
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,125.75
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.75
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.94
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80972
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95294
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,N Current (Max),A,14.12
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,N Current (RMS),A,8.25
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.75
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.38
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05772
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12645
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28676
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.75
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.31
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92667
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81045
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6379
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,N Current (Min),A,24.25
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,N Current (Max),A,13.25
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
551088,Monwell,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,N Current (Min),A,67.88
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,N Current (Max),A,116.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.62
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,L3 Current (Min),A,72.25
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,L3 Current (Max),A,100.12
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,L2 Current (Min),A,127.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,L2 Current (Max),A,170.12
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,L1 Current (Min),A,59.25
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,L1 Current (Max),A,102.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T07:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89725
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94351
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,N Current (Min),A,75.12
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,N Current (Max),A,116.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,N Current (RMS),A,91.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.25
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.38
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,129.12
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,162.62
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,134.88
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.25
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.5
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98047
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94491
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,N Current (Min),A,2.5
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,N Current (Max),A,16.25
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,N Current (RMS),A,7.62
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-122.94
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.75
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08025
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13921
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3149
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.63
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.69
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90283
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77401
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67596
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,N Current (Min),A,21.38
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,N Current (Max),A,12.38
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
551088,Monwell,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,N Current (Min),A,76.88
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,N Current (Max),A,116.75
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,L3 Current (Min),A,74.5
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,L3 Current (Max),A,107.5
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,L2 Current (Min),A,144.75
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,L2 Current (Max),A,178.38
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,L1 Current (Min),A,58.62
