Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,L1 Current (Max),A,103.75
551088,Monwell,2024-02-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
551088,Monwell,2024-02-04T07:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T07:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88705
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92807
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,N Current (Min),A,78.12
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,N Current (Max),A,124.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,N Current (RMS),A,101.62
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,130.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,163.75
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,140.12
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.25
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.37
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.25
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77731
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95187
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,N Current (Max),A,12.38
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,N Current (RMS),A,5.38
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-121.56
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07921
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15319
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30883
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.81
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.31
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.5
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82589
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74896
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80438
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,N Current (Min),A,16.38
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,N Current (Max),A,9.5
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
551088,Monwell,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,N Current (Min),A,79.75
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,N Current (Max),A,127.25
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.88
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,L3 Current (Min),A,62.5
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,L3 Current (Max),A,90.62
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,L2 Current (Min),A,144.62
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,L2 Current (Max),A,178.38
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,L1 Current (Min),A,56.12
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,L1 Current (Max),A,93.62
551088,Monwell,2024-02-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T07:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86807
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94479
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,N Current (Min),A,74.12
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,N Current (Max),A,116.12
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,N Current (RMS),A,97.88
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,128.25
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,155.12
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,140.25
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.13
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.19
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.87
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96915
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95242
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,N Current (Max),A,14.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.38
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-118.81
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0985
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15148
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30956
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.56
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.94
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8764
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78814
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68569
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,N Current (Min),A,18.12
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
551088,Monwell,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,N Current (Min),A,85.75
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,N Current (Max),A,119.5
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,103.12
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,L3 Current (Min),A,64.25
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,L3 Current (Max),A,90.12
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,L2 Current (Min),A,151.75
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,L2 Current (Max),A,173.38
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,L1 Current (Min),A,58.25
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,L1 Current (Max),A,104.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
551088,Monwell,2024-02-04T07:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T07:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8873
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90692
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,N Current (Min),A,90.88
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,N Current (Max),A,120.88
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,N Current (RMS),A,108.38
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,138.75
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,155.88
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,146.25
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.44
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83023
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95801
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,N Current (Max),A,13.75
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.25
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.93
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06224
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16246
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3059
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.07
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.31
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94006
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70983
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62594
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,N Current (Min),A,24.88
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,N Current (Max),A,15.5
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
551088,Monwell,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,N Current (Min),A,98.12
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,N Current (Max),A,130.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.38
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,L3 Current (Min),A,69.25
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,L3 Current (Max),A,98.62
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,L2 Current (Min),A,154.12
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,L2 Current (Max),A,175.62
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,L1 Current (Min),A,54.38
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,L1 Current (Max),A,87.5
551088,Monwell,2024-02-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T06:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90097
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98981
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94107
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,N Current (Min),A,73.75
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,N Current (Max),A,131.25
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,N Current (RMS),A,99.75
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,132.12
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,163.75
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,144.25
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.63
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96011
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95679
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,N Current (Max),A,13.62
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,7.12
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.94
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08357
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15276
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29479
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.38
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92648
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76101
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.51519
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,N Current (Min),A,20.25
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,N Current (Max),A,13.38
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
551088,Monwell,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,N Current (Min),A,84.12
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,N Current (Max),A,132.88
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.38
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,L3 Current (Min),A,69.62
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,L3 Current (Max),A,95.25
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,L2 Current (Min),A,153.75
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,L2 Current (Max),A,177.75
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,L1 Current (Min),A,53.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,L1 Current (Max),A,99.62
551088,Monwell,2024-02-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
551088,Monwell,2024-02-04T06:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T06:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87109
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99011
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91678
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,N Current (Min),A,85.12
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,N Current (Max),A,113.38
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,N Current (RMS),A,93.25
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.5
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,124.88
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,145.25
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,127.75
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.94
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89654
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95886
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,N Current (Max),A,15.38
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
