Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.69
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.38
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06896
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13637
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28447
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.37
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-60.31
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8681
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73321
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.53704
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,N Current (Min),A,21.88
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,N Current (Max),A,10.12
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
551088,Monwell,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,N Current (Min),A,84.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,N Current (Max),A,115.75
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,L3 Current (Min),A,58.38
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,L3 Current (Max),A,94.75
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,L2 Current (Min),A,139.38
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,L2 Current (Max),A,159.25
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,L1 Current (Min),A,53.62
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,L1 Current (Max),A,80.75
551088,Monwell,2024-02-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
551088,Monwell,2024-02-04T06:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T06:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84836
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93887
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,N Current (Min),A,73.38
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,N Current (Max),A,118.88
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,N Current (RMS),A,92.5
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,119.12
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,158.25
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,132.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,95.88
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.5
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.13
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88434
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9566
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,N Current (Max),A,13.88
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.63
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-168.12
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09603
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14339
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28066
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.81
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.44
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74472
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70169
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.55373
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,N Current (Min),A,12.12
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,N Current (Max),A,7.88
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
551088,Monwell,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,N Current (Min),A,78.12
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,N Current (Max),A,130.12
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.75
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,L3 Current (Min),A,58.38
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,L3 Current (Max),A,80.5
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,L2 Current (Min),A,133.75
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,L2 Current (Max),A,180.25
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,L1 Current (Min),A,56.25
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,L1 Current (Max),A,104.75
551088,Monwell,2024-02-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T06:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.38
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86227
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98755
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8967
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,N Current (Min),A,65.62
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,N Current (Max),A,111.5
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,N Current (RMS),A,85.75
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,114.38
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,141.25
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,121.38
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.13
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95169
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95645
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,N Current (Max),A,15.38
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.88
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.75
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.12
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07512
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12343
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27907
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.19
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.12
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7716
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73355
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66854
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,N Current (Min),A,17.75
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
551088,Monwell,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,N Current (Min),A,68.5
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,N Current (Max),A,118.5
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.38
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,L3 Current (Min),A,61.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,L3 Current (Max),A,90.75
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,L2 Current (Min),A,127.75
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,L2 Current (Max),A,159.12
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,L1 Current (Min),A,53.25
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,L1 Current (Max),A,90.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
551088,Monwell,2024-02-04T06:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T06:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89847
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98602
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93442
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,N Current (Min),A,61.62
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,N Current (Max),A,93.12
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,N Current (RMS),A,75.62
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,111.5
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,132.88
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,118.5
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.88
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.81
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.37
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85266
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95956
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,N Current (Min),A,1.62
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,N Current (Max),A,11.75
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.31
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.63
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08434
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12013
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25917
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.75
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.44
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.94
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69192
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64102
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71087
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,N Current (Min),A,17.88
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,N Current (Max),A,7.12
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
551088,Monwell,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.5
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,N Current (Min),A,69.5
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,N Current (Max),A,111.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.75
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,L3 Current (Min),A,60.62
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,L3 Current (Max),A,81.88
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,L2 Current (Min),A,127.88
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,L2 Current (Max),A,158.88
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,L1 Current (Min),A,54.12
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,L1 Current (Max),A,95.38
551088,Monwell,2024-02-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
551088,Monwell,2024-02-04T06:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T06:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87878
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89297
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,N Current (Min),A,63.88
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,N Current (Max),A,92.12
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,N Current (RMS),A,78.62
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,109.5
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,124.25
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.62
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.87
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95953
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,N Current (Min),A,1.5
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,N Current (Max),A,12.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.88
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-125.38
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.56
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09279
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12374
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2864
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.25
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.31
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.69
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65576
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.5696
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63494
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,N Current (Min),A,12.75
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,N Current (Max),A,6.38
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
551088,Monwell,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
