Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,N Current (Min),A,71.75
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,N Current (Max),A,104.38
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.38
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,L3 Current (Min),A,63.88
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,L3 Current (Max),A,87.88
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,L2 Current (Min),A,130.25
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,L2 Current (Max),A,145.75
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,L1 Current (Min),A,52.25
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,L1 Current (Max),A,83.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
551088,Monwell,2024-02-04T05:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T05:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89529
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98502
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92547
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,N Current (Min),A,61.25
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,N Current (Max),A,84.5
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,N Current (RMS),A,72.75
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,109.12
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,121.25
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.5
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.63
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82019
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95288
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,N Current (Max),A,14.12
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.75
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.25
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09316
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11513
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26058
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.44
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-55.37
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.69
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60214
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.57733
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59115
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,N Current (Min),A,12.25
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,N Current (Max),A,5.75
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
551088,Monwell,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,N Current (Min),A,68.88
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,N Current (Max),A,98.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.38
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,L3 Current (Min),A,54.62
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,L3 Current (Max),A,79.12
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,L2 Current (Min),A,121.88
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,L2 Current (Max),A,141.62
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,L1 Current (Min),A,51.75
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,L1 Current (Max),A,78.25
551088,Monwell,2024-02-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
551088,Monwell,2024-02-04T05:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T05:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86645
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98666
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89105
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,N Current (Min),A,73.5
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,N Current (Max),A,91.38
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,N Current (RMS),A,81.5
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,110.25
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,122.75
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.5
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.5
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.25
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98025
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95877
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,N Current (Max),A,9.75
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,4.62
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.94
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.81
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07247
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11751
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26757
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.62
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-59.94
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.19
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69735
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.50567
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.56417
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,N Current (Min),A,11.75
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,N Current (Max),A,6.38
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
551088,Monwell,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,N Current (Min),A,76.62
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,N Current (Max),A,94.5
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,L3 Current (Min),A,60.25
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,L3 Current (Max),A,78.75
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,L2 Current (Min),A,122.38
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,L2 Current (Max),A,134.5
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,L1 Current (Min),A,50.75
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,L1 Current (Max),A,71.38
551088,Monwell,2024-02-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
551088,Monwell,2024-02-04T05:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T05:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88806
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98535
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91876
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,N Current (Min),A,61.5
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,N Current (Max),A,87.38
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,N Current (RMS),A,73.38
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,108.12
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,120.62
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.12
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.19
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85949
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98077
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95947
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,N Current (Max),A,11.88
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.5
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,96.19
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.44
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0757
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11785
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26531
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.57
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.56
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-58.69
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66796
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67428
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76068
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,N Current (Min),A,13.5
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,N Current (Max),A,7.12
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
551088,Monwell,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,N Current (Min),A,66.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,N Current (Max),A,92.38
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.38
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,L3 Current (Min),A,57.5
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,L3 Current (Max),A,77.88
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,L2 Current (Min),A,120.88
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,L2 Current (Max),A,133.88
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,L1 Current (Min),A,50.12
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,L1 Current (Max),A,85.62
551088,Monwell,2024-02-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
551088,Monwell,2024-02-04T05:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T05:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88211
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98813
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88946
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,N Current (Min),A,70.25
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,N Current (Max),A,89.62
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,N Current (RMS),A,80.5
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,109.5
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,121.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.62
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.06
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.44
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92801
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9639
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,N Current (Max),A,12.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,3.75
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.75
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,47.62
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,79.63
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06807
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12526
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27816
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.75
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-54.5
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64059
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6368
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84726
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,N Current (Min),A,12.88
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,N Current (Max),A,7.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
551088,Monwell,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,N Current (Min),A,70.38
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,N Current (Max),A,90.75
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,L3 Current (Min),A,56.62
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,L3 Current (Max),A,73.88
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,L2 Current (Min),A,122.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,L2 Current (Max),A,134.12
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,L1 Current (Min),A,52.88
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,L1 Current (Max),A,77.12
551088,Monwell,2024-02-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
551088,Monwell,2024-02-04T05:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T05:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86081
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98718
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89755
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,N Current (Min),A,65.75
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,N Current (Max),A,92.25
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,N Current (RMS),A,78.25
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,109.62
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,125.25
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.25
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
