Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.63
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92511
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95923
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,N Current (Max),A,12.25
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.75
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.25
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.63
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08278
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11678
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27434
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.62
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.57
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.56
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.61337
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.62728
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63836
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,N Current (Min),A,13.25
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,N Current (Max),A,5.88
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
551088,Monwell,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,N Current (Min),A,67.62
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,N Current (Max),A,99.12
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.62
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,L3 Current (Min),A,53.88
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,L3 Current (Max),A,76.12
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,L2 Current (Min),A,122.62
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,L2 Current (Max),A,137.5
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,L1 Current (Min),A,49.38
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,L1 Current (Max),A,81.25
551088,Monwell,2024-02-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
551088,Monwell,2024-02-04T05:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T05:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.44
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86233
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98322
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89071
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,N Current (Min),A,70.25
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,N Current (Max),A,88.75
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,N Current (RMS),A,79.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,107.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,118.62
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.5
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.13
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85135
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95828
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,N Current (Max),A,13.88
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.75
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.13
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.37
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09102
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11769
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28005
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.62
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.56
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.25
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64062
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66699
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59591
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,N Current (Min),A,12.12
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,N Current (Max),A,6.25
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
551088,Monwell,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,N Current (Min),A,75.38
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,N Current (Max),A,103.62
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,90.62
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,L3 Current (Min),A,52.62
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,L3 Current (Max),A,71.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,L2 Current (Min),A,120.62
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,L2 Current (Max),A,140.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,L1 Current (Min),A,49.38
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,L1 Current (Max),A,66.62
551088,Monwell,2024-02-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
551088,Monwell,2024-02-04T04:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T04:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90698
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98608
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93326
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,N Current (Min),A,59.75
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,N Current (Max),A,87.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,N Current (RMS),A,71.62
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,110.5
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,122.62
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.75
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.37
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98456
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95901
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,N Current (Max),A,15.12
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.12
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.56
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.69
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08571
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11482
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27181
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-56.25
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.25
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72564
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.51092
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63262
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,N Current (Min),A,13.12
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,N Current (Max),A,5.88
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
551088,Monwell,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,N Current (Min),A,61.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,N Current (Max),A,89.62
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.75
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,L3 Current (Min),A,65.5
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,L3 Current (Max),A,80.88
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,L2 Current (Min),A,122.75
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,L2 Current (Max),A,139.25
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,L1 Current (Min),A,50.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,L1 Current (Max),A,89.25
551088,Monwell,2024-02-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T04:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88852
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92538
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,N Current (Min),A,65.25
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,N Current (Max),A,88.12
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,N Current (RMS),A,73.62
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,109.25
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,126.5
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.62
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.31
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78924
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96481
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,N Current (Max),A,14.12
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.88
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.25
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08852
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11751
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27272
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.25
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.81
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.06
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77292
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70642
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66162
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,N Current (Min),A,12.25
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,N Current (Max),A,6.75
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
551088,Monwell,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,N Current (Min),A,69.75
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,N Current (Max),A,97.25
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,84.25
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,L3 Current (Min),A,56.62
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,L3 Current (Max),A,75.25
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,L2 Current (Min),A,123.12
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,L2 Current (Max),A,142.25
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,L1 Current (Min),A,59.88
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,L1 Current (Max),A,81.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
551088,Monwell,2024-02-04T04:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T04:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90506
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98761
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93857
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,N Current (Min),A,54.25
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,N Current (Max),A,81.38
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,N Current (RMS),A,66.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,107.12
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,121.62
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.37
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.81
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.978
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95978
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,N Current (Min),A,1.5
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,N Current (Max),A,17.75
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.25
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.06
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-64.25
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07686
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11586
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26766
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.75
