Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.75
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.56
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71902
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66891
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65008
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,N Current (Min),A,13.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,N Current (Max),A,6.5
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
551088,Monwell,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,N Current (Min),A,56.5
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,N Current (Max),A,84.25
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,L3 Current (Min),A,59.38
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,L3 Current (Max),A,89.88
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,L2 Current (Min),A,120.62
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,L2 Current (Max),A,135.12
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,L1 Current (Min),A,61.25
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,L1 Current (Max),A,87.5
551088,Monwell,2024-02-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
551088,Monwell,2024-02-04T04:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T04:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87707
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98776
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92502
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,N Current (Min),A,64.62
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,N Current (Max),A,94.5
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,N Current (RMS),A,77.62
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,108.25
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,133.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,115.75
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.31
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8367
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98108
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95746
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,N Current (Max),A,12.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.88
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-124.38
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,112.31
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08348
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12615
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27303
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,N Current (Max),A,2.62
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.5
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.25
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.38
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67135
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63308
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66232
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,N Current (Min),A,12.88
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,N Current (Max),A,6.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
551088,Monwell,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,N Current (Min),A,67.5
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,N Current (Max),A,100.75
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,L3 Current (Min),A,56.38
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,L3 Current (Max),A,77.25
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,L2 Current (Min),A,121.75
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,L2 Current (Max),A,145.88
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,L1 Current (Min),A,60.75
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,L1 Current (Max),A,77.5
551088,Monwell,2024-02-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T04:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88699
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98645
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93344
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,N Current (Min),A,58.5
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,N Current (Max),A,85.25
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,N Current (RMS),A,68.88
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,108.88
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,123.38
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,111.12
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.88
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.81
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.94
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93085
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95038
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,N Current (Max),A,14.25
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.62
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.25
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.19
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10387
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11769
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2849
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.06
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.88
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.75
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65438
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69665
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.56335
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,N Current (Min),A,15.5
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,N Current (Max),A,6.75
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
551088,Monwell,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,N Current (Min),A,70.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,N Current (Max),A,96.62
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,L3 Current (Min),A,59.12
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,L3 Current (Max),A,78.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,L2 Current (Min),A,122.75
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,L2 Current (Max),A,142.5
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,L1 Current (Min),A,60.25
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,L1 Current (Max),A,86.75
551088,Monwell,2024-02-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
551088,Monwell,2024-02-04T04:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T04:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90375
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91098
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,N Current (Min),A,65.62
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,N Current (Max),A,87.38
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,N Current (RMS),A,74.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,111.62
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,127.12
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,115.12
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.19
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88873
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95328
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,N Current (Min),A,1.38
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,N Current (Max),A,13.88
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.88
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-161.5
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08724
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11397
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27565
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.44
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-55.44
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.31
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67077
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.58801
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64865
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,N Current (Min),A,12.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,N Current (Max),A,5.75
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
551088,Monwell,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,N Current (Min),A,72.88
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,N Current (Max),A,94.88
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.38
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,L3 Current (Min),A,59.12
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,L3 Current (Max),A,79.88
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,L2 Current (Min),A,126.62
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,L2 Current (Max),A,146.12
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,L1 Current (Min),A,59.75
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,L1 Current (Max),A,77.5
551088,Monwell,2024-02-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
551088,Monwell,2024-02-04T03:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T03:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89816
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9368
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,N Current (Min),A,63.88
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,N Current (Max),A,85.5
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,N Current (RMS),A,74.12
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,113.25
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,125.88
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.38
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.5
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.19
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.25
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.13
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86108
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97998
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95578
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,N Current (Max),A,18.38
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.62
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-141.94
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.25
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08122
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11312
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26409
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.38
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.81
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.69
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67211
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64733
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61975
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,N Current (Min),A,15.12
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,N Current (Max),A,6.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
551088,Monwell,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,N Current (Min),A,65.62
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,N Current (Max),A,91.88
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.75
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,L3 Current (Min),A,57.62
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,L3 Current (Max),A,78.5
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,L2 Current (Min),A,126.25
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,L2 Current (Max),A,138.38
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,L1 Current (Min),A,60.62
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,L1 Current (Max),A,93.38
551088,Monwell,2024-02-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
551088,Monwell,2024-02-04T03:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T03:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
