Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89404
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92377
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,N Current (Min),A,70.25
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,N Current (Max),A,88.12
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,N Current (RMS),A,78.5
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,116.38
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,128.5
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,119.25
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.06
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94684
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95767
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,N Current (Max),A,19.75
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-120.75
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.25
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08128
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12425
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28298
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.44
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-51.06
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.81
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62805
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.52917
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6036
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,N Current (Min),A,12.88
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,N Current (Max),A,6.38
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
551088,Monwell,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,N Current (Min),A,68.38
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,N Current (Max),A,89.75
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.38
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,L3 Current (Min),A,59.38
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,L3 Current (Max),A,81.62
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,L2 Current (Min),A,129.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,L2 Current (Max),A,140.75
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,L1 Current (Min),A,61.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,L1 Current (Max),A,94.75
551088,Monwell,2024-02-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
551088,Monwell,2024-02-04T03:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T03:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.884
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99063
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92688
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,N Current (Min),A,70.25
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,N Current (Max),A,95.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,N Current (RMS),A,81.5
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,117.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,133.25
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,121.25
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.56
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81305
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95813
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,N Current (Min),A,2.38
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,N Current (Max),A,20.5
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.12
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-145.62
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.75
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.25
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08055
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12969
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30919
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.19
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.12
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65747
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.59796
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91525
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,N Current (Min),A,13.38
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,N Current (Max),A,8.25
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
551088,Monwell,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,N Current (Min),A,76.38
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,N Current (Max),A,106.62
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.38
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,L3 Current (Min),A,60.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,L3 Current (Max),A,76.88
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,L2 Current (Min),A,129.88
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,L2 Current (Max),A,148.88
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,L1 Current (Min),A,51.62
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,L1 Current (Max),A,94.38
551088,Monwell,2024-02-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
551088,Monwell,2024-02-04T03:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T03:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.12
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87381
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98767
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86172
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,N Current (Min),A,79.12
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,N Current (Max),A,98.75
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,N Current (RMS),A,87.88
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,116.62
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,129.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.88
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.56
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95874
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,N Current (Min),A,1.38
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,N Current (Max),A,12.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.93
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,81.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.25
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08412
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13082
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31142
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.31
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.69
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.12
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63931
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76938
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65481
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,N Current (Min),A,13.25
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,N Current (Max),A,7.62
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.88
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,N Current (Min),A,88.25
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,N Current (Max),A,111.75
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,100.62
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,L3 Current (Min),A,67.5
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,L3 Current (Max),A,85.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,L2 Current (Min),A,138.25
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,L2 Current (Max),A,150.62
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,L1 Current (Min),A,49.25
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,L1 Current (Max),A,70.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
551088,Monwell,2024-02-04T03:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T03:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.75
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87161
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98691
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89895
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,N Current (Min),A,74.38
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,N Current (Max),A,100.25
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,N Current (RMS),A,84.88
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,116.75
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,128.75
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,119.62
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.07
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7789
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95627
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,N Current (Max),A,20.5
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.25
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-122.56
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.25
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.75
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06639
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12264
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29378
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.56
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.5
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.69
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64096
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68359
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72625
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,N Current (Min),A,9.75
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,N Current (Max),A,6.62
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
551088,Monwell,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,N Current (Min),A,78.62
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,N Current (Max),A,109.12
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,93.12
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,L3 Current (Min),A,59.88
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,L3 Current (Max),A,80.88
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,L2 Current (Min),A,130.5
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,L2 Current (Max),A,147.62
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,L1 Current (Min),A,51.75
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,L1 Current (Max),A,82.88
551088,Monwell,2024-02-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T03:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.5
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89148
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98657
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87008
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,N Current (Min),A,74.88
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,N Current (Max),A,108.75
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,N Current (RMS),A,89.88
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.62
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,117.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,142.62
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,123.5
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.19
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.19
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.81
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97174
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97986
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9548
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,N Current (Max),A,15.38
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,4.62
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.44
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
