Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05995
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13136
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31157
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.75
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.31
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.62
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68533
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75854
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63333
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,N Current (Min),A,15.62
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,N Current (Max),A,7.5
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
551088,Monwell,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,N Current (Min),A,81.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,N Current (Max),A,117.62
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.12
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,L3 Current (Min),A,71.12
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,L3 Current (Max),A,89.75
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,L2 Current (Min),A,131.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,L2 Current (Max),A,158.12
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,L1 Current (Min),A,52.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,L1 Current (Max),A,74.12
551088,Monwell,2024-02-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
551088,Monwell,2024-02-04T02:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T02:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8995
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98752
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90558
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,N Current (Min),A,71.5
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,N Current (Max),A,102.62
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,N Current (RMS),A,84.75
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.75
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,116.25
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,137.62
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.88
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.69
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83859
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95508
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,N Current (Min),A,1.25
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,N Current (Max),A,12.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.94
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05962
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12581
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29342
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,N Current (Max),A,1.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.5
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.5
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.75
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71609
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66433
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58563
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,N Current (Min),A,13.12
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,N Current (Max),A,7.12
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
551088,Monwell,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,N Current (Min),A,77.38
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,N Current (Max),A,108.88
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,L3 Current (Min),A,70.5
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,L3 Current (Max),A,94.75
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,L2 Current (Min),A,129.38
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,L2 Current (Max),A,150.5
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,L1 Current (Min),A,54.38
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,L1 Current (Max),A,84.88
551088,Monwell,2024-02-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
551088,Monwell,2024-02-04T02:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T02:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90365
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98917
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89929
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,N Current (Min),A,82.25
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,N Current (Max),A,106.25
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,N Current (RMS),A,91.75
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,125.75
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,139.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,129.62
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.87
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.63
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91012
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95688
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,N Current (Max),A,20.5
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.62
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-123.32
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,91.88
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07042
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14006
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31637
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.81
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.88
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72421
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68176
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.55245
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,N Current (Min),A,13.75
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,N Current (Max),A,7.75
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
551088,Monwell,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,N Current (Min),A,86.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,N Current (Max),A,120.88
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.88
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,L3 Current (Min),A,69.25
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,L3 Current (Max),A,92.12
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,L2 Current (Min),A,139.62
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,L2 Current (Max),A,160.12
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,L1 Current (Min),A,55.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,L1 Current (Max),A,87.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T02:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92755
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98874
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91095
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,N Current (Min),A,64.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,N Current (Max),A,103.62
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,N Current (RMS),A,82.75
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.62
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.75
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,122.12
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,141.12
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,127.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,84.75
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.31
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91574
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98331
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95142
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,N Current (Max),A,14.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.06
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.81
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04399
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11543
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30016
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.88
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.87
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6683
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74481
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6509
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,N Current (Min),A,14.88
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,N Current (Max),A,7.75
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
551088,Monwell,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,N Current (Min),A,73.25
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,N Current (Max),A,108.5
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,92.75
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,L3 Current (Min),A,70.75
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,L3 Current (Max),A,125.88
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,L2 Current (Min),A,136.62
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,L2 Current (Max),A,157.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,L1 Current (Min),A,54.38
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,L1 Current (Max),A,96.75
551088,Monwell,2024-02-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T02:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91434
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98813
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94705
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,N Current (Min),A,59.75
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,N Current (Max),A,96.75
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,N Current (RMS),A,75.62
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,118.62
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,140.38
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,125.25
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,96.62
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.56
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86883
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95184
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,N Current (Max),A,14.12
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.62
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.81
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.25
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07665
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12197
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29024
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.56
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.12
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.88
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60735
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.61831
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61105
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,N Current (Min),A,12.5
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,N Current (Max),A,7.12
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
551088,Monwell,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
