Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,N Current (Min),A,69.12
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,N Current (Max),A,102.12
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.62
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,L3 Current (Min),A,72.38
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,L3 Current (Max),A,92.88
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,L2 Current (Min),A,131.75
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,L2 Current (Max),A,153.88
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,L1 Current (Min),A,65.25
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,L1 Current (Max),A,107.62
551088,Monwell,2024-02-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
551088,Monwell,2024-02-04T02:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T02:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92273
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98944
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93191
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,N Current (Min),A,74.38
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,N Current (Max),A,97.75
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,N Current (RMS),A,83.38
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,64.38
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.25
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,128.5
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,139.62
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,130.88
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.44
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.69
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97455
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95792
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,N Current (Min),A,1.5
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,N Current (Max),A,12.88
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.19
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07948
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13222
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30834
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.81
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.31
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.44
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66192
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71215
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62573
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,N Current (Min),A,15.38
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,N Current (Max),A,8.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
551088,Monwell,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,N Current (Min),A,80.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,N Current (Max),A,109.88
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,93.38
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,L3 Current (Min),A,77.75
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,L3 Current (Max),A,97.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,L2 Current (Min),A,142.5
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,L2 Current (Max),A,162.88
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,L1 Current (Min),A,59.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,L1 Current (Max),A,88.75
551088,Monwell,2024-02-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
551088,Monwell,2024-02-04T02:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T02:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92435
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9884
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90652
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,N Current (Min),A,81.25
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,N Current (Max),A,100.88
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,N Current (RMS),A,89.38
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.25
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.88
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,128.25
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,143.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,131.5
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.06
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.13
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8193
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95941
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,N Current (Max),A,19.38
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.75
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.44
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,136.44
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-67.06
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07124
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12853
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30755
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.37
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.5
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.19
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71118
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.59301
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68911
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,N Current (Min),A,13.5
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,N Current (Max),A,7.38
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
551088,Monwell,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,N Current (Min),A,87.12
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,N Current (Max),A,115.12
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,L3 Current (Min),A,77.62
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,L3 Current (Max),A,93.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,L2 Current (Min),A,141.5
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,L2 Current (Max),A,163.75
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,L1 Current (Min),A,59.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,L1 Current (Max),A,79.88
551088,Monwell,2024-02-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
551088,Monwell,2024-02-04T01:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T01:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91815
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9888
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93039
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,N Current (Min),A,76.25
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,N Current (Max),A,97.62
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,N Current (RMS),A,86.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.25
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,128.12
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,138.62
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,131.25
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.44
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.75
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95874
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,N Current (Max),A,15.88
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.88
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-122.75
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,178.56
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.75
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06685
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12938
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29723
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.75
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.12
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.81
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.81
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67456
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.52819
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67364
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,N Current (Min),A,13.88
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,N Current (Max),A,6.62
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
551088,Monwell,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,N Current (Min),A,77.62
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,N Current (Max),A,102.12
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,L3 Current (Min),A,83.12
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,L3 Current (Max),A,100.88
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,L2 Current (Min),A,140.75
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,L2 Current (Max),A,153.25
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,L1 Current (Min),A,60.25
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,L1 Current (Max),A,86.88
551088,Monwell,2024-02-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
551088,Monwell,2024-02-04T01:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T01:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91205
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98889
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90454
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,N Current (Min),A,86.75
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,N Current (Max),A,103.25
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,N Current (RMS),A,92.88
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.38
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,128.5
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,141.75
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,131.25
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.5
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83532
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95724
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,N Current (Max),A,11.75
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.25
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.63
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,61.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05171
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1252
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29296
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.19
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.62
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.12
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71997
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67788
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57037
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,N Current (Min),A,15.25
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,N Current (Max),A,7.88
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
551088,Monwell,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,N Current (Min),A,89.88
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,N Current (Max),A,111.25
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,L3 Current (Min),A,78.75
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,L3 Current (Max),A,96.75
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,L2 Current (Min),A,142.38
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,L2 Current (Max),A,156.25
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,L1 Current (Min),A,59.38
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,L1 Current (Max),A,74.25
551088,Monwell,2024-02-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
551088,Monwell,2024-02-04T01:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T01:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91467
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98804
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92193
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,N Current (Min),A,74.12
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,N Current (Max),A,106.88
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,N Current (RMS),A,87.25
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.38
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.75
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,129.88
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,144.5
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,132.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.44
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.56
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.44
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
