Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9707
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95929
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,N Current (Min),A,1.5
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,N Current (Max),A,12.38
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.75
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.69
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.06
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07161
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13518
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3015
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.69
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.19
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.12
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79861
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67117
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65554
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,N Current (Min),A,14.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,N Current (Max),A,8.62
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
551088,Monwell,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,N Current (Min),A,81.25
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,N Current (Max),A,112.5
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,L3 Current (Min),A,82.12
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,L3 Current (Max),A,104.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,L2 Current (Min),A,143.38
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,L2 Current (Max),A,161.12
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,L1 Current (Min),A,59.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,L1 Current (Max),A,96.5
551088,Monwell,2024-02-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
551088,Monwell,2024-02-04T01:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T01:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91498
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9881
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88702
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,N Current (Min),A,86.88
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,N Current (Max),A,105.5
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,N Current (RMS),A,94.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,70.25
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.75
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,131.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,142.12
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,133.5
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.87
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89084
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95978
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,N Current (Min),A,1.5
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,N Current (Max),A,13.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.25
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.44
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.25
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0493
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13454
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30132
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.63
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.56
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.69
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78848
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76056
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72174
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,N Current (Min),A,15.62
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,N Current (Max),A,8.62
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
551088,Monwell,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.64
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,N Current (Min),A,91.75
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,N Current (Max),A,118.38
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.25
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,L3 Current (Min),A,85.38
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,L3 Current (Max),A,106.25
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,L2 Current (Min),A,145.5
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,L2 Current (Max),A,164.62
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,L1 Current (Min),A,60.38
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,L1 Current (Max),A,78.62
551088,Monwell,2024-02-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
551088,Monwell,2024-02-04T01:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T01:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92514
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91186
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,N Current (Min),A,83.5
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,N Current (Max),A,114.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,N Current (RMS),A,94.75
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,74.75
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,104.62
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.75
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,132.25
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,154.88
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,141.62
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.69
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91238
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98129
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95978
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,N Current (Max),A,11.75
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,4.75
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,98.5
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04228
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14235
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29775
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.5
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.87
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.75
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81134
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77411
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68188
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,N Current (Min),A,15.88
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,N Current (Max),A,9.25
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.73
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,N Current (Min),A,87.25
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,N Current (Max),A,121.75
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,L3 Current (Min),A,94.62
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,L3 Current (Max),A,117.25
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,L2 Current (Min),A,146.88
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,L2 Current (Max),A,169.5
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,L1 Current (Min),A,61.88
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,L1 Current (Max),A,90.88
551088,Monwell,2024-02-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
551088,Monwell,2024-02-04T01:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T01:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93759
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98935
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91543
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,N Current (Min),A,85.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,N Current (Max),A,107.5
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,N Current (RMS),A,97.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,75.75
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,106.38
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.62
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,141.38
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,153.12
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,144.38
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.13
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9299
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95987
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,N Current (Min),A,1.62
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,N Current (Max),A,14.88
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.56
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,46.81
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.31
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04323
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13735
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31521
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.88
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.31
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.63
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84924
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.5931
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66433
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,N Current (Min),A,15.12
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,N Current (Max),A,9.38
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
551088,Monwell,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.77
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,N Current (Min),A,94.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,N Current (Max),A,119.75
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,108.88
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,L3 Current (Min),A,97.5
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,L3 Current (Max),A,134.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,L2 Current (Min),A,156.38
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,L2 Current (Max),A,173.88
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,L1 Current (Min),A,64.62
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,L1 Current (Max),A,92.88
551088,Monwell,2024-02-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
551088,Monwell,2024-02-04T00:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T00:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94668
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98987
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94754
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,N Current (Min),A,75.12
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,N Current (Max),A,106.62
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,N Current (RMS),A,87.25
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.62
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,113.25
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.12
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,145.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,160.25
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,148.25
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.38
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.12
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.81
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.87
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87558
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94931
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,N Current (Max),A,13.88
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.62
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.31
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.18
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02803
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13506
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31215
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.12
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-54.56
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.25
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
