Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86145
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67639
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75235
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,N Current (Min),A,11.62
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,N Current (Max),A,9.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
551088,Monwell,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.27
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,N Current (Min),A,78.75
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,N Current (Max),A,112.88
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.25
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,L3 Current (Min),A,98.88
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,L3 Current (Max),A,134.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,L2 Current (Min),A,158.75
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,L2 Current (Max),A,174.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,L1 Current (Min),A,70.88
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,L1 Current (Max),A,111.88
551088,Monwell,2024-02-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
551088,Monwell,2024-02-04T00:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T00:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95767
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99002
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93924
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,N Current (Min),A,73.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,N Current (Max),A,102.62
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,N Current (RMS),A,88.5
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,94.38
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,126.88
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.75
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,144.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,157.62
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,147.38
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.5
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.62
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.38
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.62
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95953
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,N Current (Max),A,19.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.12
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.63
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.75
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02126
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1241
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34347
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.25
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.94
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.63
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86651
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.59286
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73037
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,N Current (Min),A,15.62
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,N Current (Max),A,8.88
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
551088,Monwell,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,N Current (Min),A,77.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,N Current (Max),A,107.88
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.12
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,L3 Current (Min),A,116.88
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,L3 Current (Max),A,151.62
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,L2 Current (Min),A,156.88
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,L2 Current (Max),A,170.88
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,L1 Current (Min),A,77.88
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,L1 Current (Max),A,108.25
551088,Monwell,2024-02-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
551088,Monwell,2024-02-04T00:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T00:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94736
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94678
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,N Current (Min),A,82.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,N Current (Max),A,110.5
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,N Current (RMS),A,94.75
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,87.5
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,118.75
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,149.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,168.5
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,154.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.75
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,100.25
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.88
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.56
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.81
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83593
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96493
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,N Current (Max),A,12.38
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.12
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.12
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.69
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03493
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14192
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32866
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.5
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.69
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85071
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7167
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73733
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,N Current (Min),A,14.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
551088,Monwell,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,N Current (Min),A,87.75
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,N Current (Max),A,115.5
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.38
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,L3 Current (Min),A,101.62
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,L3 Current (Max),A,134.88
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,L2 Current (Min),A,163.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,L2 Current (Max),A,183.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,L1 Current (Min),A,78.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,L1 Current (Max),A,112.5
551088,Monwell,2024-02-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
551088,Monwell,2024-02-04T00:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T00:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94461
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95569
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,N Current (Min),A,82.38
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,N Current (Max),A,154.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,N Current (RMS),A,109.75
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,84.5
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.25
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.38
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,152.62
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,213.5
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,170.12
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,70.25
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,96.25
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.38
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.94
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.13
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95828
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,N Current (Min),A,1.5
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,N Current (Max),A,13.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.38
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.43
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.31
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06291
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1682
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36233
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.19
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.81
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.81
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.841
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73913
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69094
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,N Current (Min),A,16.38
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,N Current (Max),A,9.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
551088,Monwell,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,N Current (Min),A,93.5
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,N Current (Max),A,163.62
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,120.88
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,L3 Current (Min),A,106.5
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,L3 Current (Max),A,129.62
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,L2 Current (Min),A,174.5
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,L2 Current (Max),A,236.75
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,L1 Current (Min),A,81.75
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,L1 Current (Max),A,108.12
551088,Monwell,2024-02-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
551088,Monwell,2024-02-04T00:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T00:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93295
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96619
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,45.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,N Current (Min),A,96.38
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,N Current (Max),A,154.75
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,N Current (RMS),A,122.88
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,102.5
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.25
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,167.12
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,215.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,188.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,109.12
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.38
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.69
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84634
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95663
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,N Current (Max),A,13.25
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.62
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.32
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08345
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18682
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34456
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.87
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.5
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79916
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71096
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73385
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,N Current (Min),A,16.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,N Current (Max),A,9.12
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
551088,Monwell,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,N Current (Min),A,103.62
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,N Current (Max),A,166.62
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,131.88
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,L3 Current (Min),A,98.25
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,L3 Current (Max),A,126.75
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,L2 Current (Min),A,181.62
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,L2 Current (Max),A,236.88
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,L1 Current (Min),A,83.88
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,L1 Current (Max),A,126.5
551088,Monwell,2024-02-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-04T00:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
