Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96085
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98764
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94089
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,N Current (Min),A,87.25
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,N Current (Max),A,118.75
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,N Current (RMS),A,102.88
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,89.75
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,123.75
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.38
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,156.62
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,179.12
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,165.62
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.38
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.12
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86172
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,N Current (Min),A,2.38
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,N Current (Max),A,20.12
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.94
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.63
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05055
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14183
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3214
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.81
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.94
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93878
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73001
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.686
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,N Current (Min),A,23.12
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,N Current (Max),A,18.12
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,N Current (Min),A,84.88
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,N Current (Max),A,124.12
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,107.25
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,L3 Current (Min),A,110.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,L3 Current (Max),A,160.88
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,L2 Current (Min),A,171.25
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,L2 Current (Max),A,202.75
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,L1 Current (Min),A,76.88
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,L1 Current (Max),A,108.62
551088,Monwell,2024-02-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
551088,Monwell,2024-02-05T23:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T23:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94781
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95758
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,N Current (Min),A,93.38
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,N Current (Max),A,123.5
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,N Current (RMS),A,106.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.88
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,124.75
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.62
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,166.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,183.88
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,169.75
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,108.75
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.38
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.06
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95837
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,N Current (Max),A,19.88
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.88
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.38
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10076
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15257
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30639
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.44
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81711
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83203
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58987
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,N Current (Min),A,23.25
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,N Current (Max),A,14.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,N Current (Min),A,92.25
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,N Current (Max),A,132.62
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,114.38
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,L3 Current (Min),A,98.25
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,L3 Current (Max),A,159.12
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,L2 Current (Min),A,184.5
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,L2 Current (Max),A,206.75
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,L1 Current (Min),A,80.62
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,L1 Current (Max),A,128.25
551088,Monwell,2024-02-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
551088,Monwell,2024-02-05T23:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T23:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95389
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98831
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93954
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,N Current (Min),A,101.38
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,N Current (Max),A,129.88
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,N Current (RMS),A,114.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,92.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,119.75
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.25
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,168.38
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,187.75
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,176.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.62
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88971
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98025
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,N Current (Max),A,20.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.88
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.25
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,98.81
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.57
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08849
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15862
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31182
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.87
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.94
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75409
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87201
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61944
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,N Current (Min),A,20.12
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,N Current (Max),A,11.5
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
551088,Monwell,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,N Current (Min),A,109.75
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,N Current (Max),A,139.12
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,120.88
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,L3 Current (Min),A,105.12
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,L3 Current (Max),A,148.62
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,L2 Current (Min),A,187.25
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,L2 Current (Max),A,212.5
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,L1 Current (Min),A,81.38
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,L1 Current (Max),A,107.25
551088,Monwell,2024-02-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
551088,Monwell,2024-02-05T23:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T23:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96295
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99008
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95621
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,45.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,N Current (Min),A,96.5
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,N Current (Max),A,137.75
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,N Current (RMS),A,113.5
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,97.88
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,140.5
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.38
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,177.5
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,207.88
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,186.88
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.75
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.62
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.38
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.37
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90994
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,N Current (Max),A,19.12
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.88
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.75
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,55.87
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05977
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1646
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34408
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.56
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.94
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83114
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77951
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79522
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,N Current (Min),A,45.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,N Current (Max),A,16.12
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
551088,Monwell,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,N Current (Min),A,103.12
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,N Current (Max),A,140.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,117.38
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,L3 Current (Min),A,117.12
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,L3 Current (Max),A,178.88
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,L2 Current (Min),A,197.88
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,L2 Current (Max),A,224.75
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.88
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,L1 Current (Min),A,85.12
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,L1 Current (Max),A,129.25
551088,Monwell,2024-02-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
551088,Monwell,2024-02-05T23:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T23:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94882
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9888
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94583
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,44.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,N Current (Min),A,106.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,N Current (Max),A,137.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,N Current (RMS),A,120.12
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,87.38
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,123.5
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.25
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,177.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,197.38
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,184.75
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,67.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.12
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.25
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92999
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,N Current (Min),A,1.62
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,N Current (Max),A,28.75
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.5
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
