Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09007
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17525
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33291
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.81
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.56
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83572
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83096
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81503
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,N Current (Min),A,12.75
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,N Current (Max),A,9.38
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
551088,Monwell,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,N Current (Min),A,105.88
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,N Current (Max),A,146.38
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,125.75
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,L3 Current (Min),A,105.38
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,L3 Current (Max),A,150.12
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,L2 Current (Min),A,195.5
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,L2 Current (Max),A,222.5
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,L1 Current (Min),A,87.62
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,L1 Current (Max),A,124.12
551088,Monwell,2024-02-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
551088,Monwell,2024-02-05T23:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T23:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94528
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9465
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,54.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,N Current (Min),A,119.88
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,N Current (Max),A,181.25
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,N Current (RMS),A,158.75
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,125.25
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.12
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,182.75
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,250.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,224.12
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,91.75
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.62
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.07
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.94
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88357
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,N Current (Max),A,23.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.75
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.31
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,57.69
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.87
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23116
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35564
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.62
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.37
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90161
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85534
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76043
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,N Current (Min),A,22.12
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,N Current (Max),A,11.88
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
551088,Monwell,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,N Current (Min),A,122.88
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,N Current (Max),A,201.75
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,166.12
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,L3 Current (Min),A,102.5
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,L3 Current (Max),A,148.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,L2 Current (Min),A,200.38
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,L2 Current (Max),A,283.38
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.25
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,L1 Current (Min),A,85.62
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,L1 Current (Max),A,121.62
551088,Monwell,2024-02-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
551088,Monwell,2024-02-05T23:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T23:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95633
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94965
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,49.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,N Current (Min),A,113.88
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,N Current (Max),A,179.88
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,N Current (RMS),A,130.88
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,90.12
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,111.12
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,187.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,239.25
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,202.88
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,96.62
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.94
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95676
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,N Current (Max),A,17.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.31
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.81
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10463
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20665
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36495
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.56
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93158
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96582
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91684
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,N Current (Min),A,27.62
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,N Current (Max),A,13.25
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,N Current (Min),A,116.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,N Current (Max),A,203.75
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,141.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,L3 Current (Min),A,114.25
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,L3 Current (Max),A,142.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,L2 Current (Min),A,217.25
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,L2 Current (Max),A,284.75
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.38
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,L1 Current (Min),A,85.75
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,L1 Current (Max),A,140.88
551088,Monwell,2024-02-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
551088,Monwell,2024-02-05T22:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T22:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95697
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99008
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96127
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,49.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,N Current (Min),A,110.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,N Current (Max),A,148.38
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,N Current (RMS),A,128.88
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,91.75
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,127.5
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.62
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,196.12
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,221.88
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,204.75
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,76.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,112.75
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.69
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8598
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,N Current (Max),A,20.12
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.75
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.31
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.62
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10372
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20037
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33779
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.94
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93094
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95782
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71487
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,N Current (Min),A,26.25
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,N Current (Max),A,16.62
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
551088,Monwell,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,N Current (Min),A,119.38
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,N Current (Max),A,165.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,L3 Current (Min),A,107.88
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,L3 Current (Max),A,163.12
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,L2 Current (Min),A,226.62
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,L2 Current (Max),A,252.75
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.62
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,L1 Current (Min),A,96.25
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,L1 Current (Max),A,136.88
551088,Monwell,2024-02-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
551088,Monwell,2024-02-05T22:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T22:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95724
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98999
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95917
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,49.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,N Current (Min),A,98.62
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,N Current (Max),A,144.88
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,N Current (RMS),A,122.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,101.88
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,122.5
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.12
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,191.38
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,223.25
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,202.75
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,76.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,123.88
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.38
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96793
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,N Current (Max),A,17.25
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.56
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.5
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07836
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19243
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3528
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.62
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96561
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93826
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68316
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,N Current (Min),A,35.12
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
551088,Monwell,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
