Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,N Current (Min),A,111.5
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,N Current (Max),A,159.62
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,129.75
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,L3 Current (Min),A,124.62
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,L3 Current (Max),A,169.62
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,L2 Current (Min),A,224.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,L2 Current (Max),A,253.62
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.25
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,L1 Current (Min),A,96.12
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,L1 Current (Max),A,148.62
551088,Monwell,2024-02-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
551088,Monwell,2024-02-05T22:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T22:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95261
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96643
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,53.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,N Current (Min),A,111.62
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,N Current (Max),A,173.62
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,N Current (RMS),A,133.88
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,103.38
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,131.25
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.5
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,200.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,257.88
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,222.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,87.88
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,157.12
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.62
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.38
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.37
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82263
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,N Current (Max),A,29.25
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,N Current (RMS),A,10.62
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.25
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08687
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20439
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34194
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.25
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94089
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93048
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78509
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,N Current (Min),A,24.38
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,N Current (Max),A,17.25
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
551088,Monwell,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,N Current (Min),A,115.38
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,N Current (Max),A,181.12
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,142.75
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,L3 Current (Min),A,128.38
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,L3 Current (Max),A,165.25
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,L2 Current (Min),A,224.5
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,L2 Current (Max),A,283.25
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,L1 Current (Min),A,110.38
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,L1 Current (Max),A,179.62
551088,Monwell,2024-02-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
551088,Monwell,2024-02-05T22:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T22:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95465
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94504
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,60.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,N Current (Min),A,148.38
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,N Current (Max),A,199.25
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,N Current (RMS),A,173.5
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,99.12
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.12
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.25
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,231.5
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,273.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,249.88
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,79.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,100.38
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.25
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.69
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96814
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,N Current (Min),A,1.38
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,N Current (Max),A,26.25
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,N Current (RMS),A,6.12
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.88
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,79.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.81
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08547
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25106
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39516
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.88
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.25
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91543
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92081
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83026
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,N Current (Min),A,32.38
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,N Current (Max),A,18.75
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
551088,Monwell,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,N Current (Min),A,156.25
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,N Current (Max),A,207.75
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,182.38
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,L3 Current (Min),A,129.5
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,L3 Current (Max),A,163.75
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,L2 Current (Min),A,257.12
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,L2 Current (Max),A,302.12
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.38
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,L1 Current (Min),A,100.62
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,L1 Current (Max),A,137.38
551088,Monwell,2024-02-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
551088,Monwell,2024-02-05T22:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T22:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95203
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95532
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,56.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,N Current (Min),A,108.38
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,N Current (Max),A,181.75
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,N Current (RMS),A,146.38
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,99.5
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.38
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,201.88
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,266.38
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,232.38
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,82.12
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,125.5
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.19
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80905
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,N Current (Max),A,19.62
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.75
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08672
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23043
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38363
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96225
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95755
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79104
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,N Current (Min),A,32.88
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,N Current (Max),A,25.25
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
551088,Monwell,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,N Current (Min),A,127.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,N Current (Max),A,202.25
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,163.5
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,L3 Current (Min),A,130.25
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,L3 Current (Max),A,164.5
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,L2 Current (Min),A,236.88
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,L2 Current (Max),A,309.62
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.62
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,L1 Current (Min),A,105.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,L1 Current (Max),A,154.38
551088,Monwell,2024-02-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
551088,Monwell,2024-02-05T22:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T22:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95657
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94806
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,55.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,N Current (Min),A,116.38
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,N Current (Max),A,167.62
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,N Current (RMS),A,146.12
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,103.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,130.75
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.88
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,203.12
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,249.62
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,227.25
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,83.38
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,106.62
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.25
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.31
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.75
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95816
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,N Current (Max),A,17.25
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07665
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21294
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36925
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.81
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9108
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83999
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74832
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,N Current (Min),A,24.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,N Current (Max),A,16.88
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
551088,Monwell,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,N Current (Min),A,117.88
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,N Current (Max),A,169.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,150.75
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,L3 Current (Min),A,133.5
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,L3 Current (Max),A,163.75
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,L2 Current (Min),A,224.38
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,L2 Current (Max),A,269.38
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.38
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,L1 Current (Min),A,102.38
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,L1 Current (Max),A,130.88
551088,Monwell,2024-02-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
551088,Monwell,2024-02-05T21:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T21:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9635
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99179
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96475
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,56.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,N Current (Min),A,107.62
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,N Current (Max),A,169.38
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,N Current (RMS),A,138.38
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,106.75
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,164.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.12
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,217.38
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,261.75
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,234.25
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,88.25
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,135.75
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.12
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.13
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.37
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
