Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82156
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98395
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,N Current (Max),A,23.75
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.12
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.06
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,60.06
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06578
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21117
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35866
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.62
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.87
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94055
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83288
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73452
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,N Current (Min),A,26.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,N Current (Max),A,20.75
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
551088,Monwell,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,N Current (Min),A,110.12
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,N Current (Max),A,173.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,L3 Current (Min),A,138.62
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,L3 Current (Max),A,199.88
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,L2 Current (Min),A,239.12
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,L2 Current (Max),A,283.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,L1 Current (Min),A,106.5
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,L1 Current (Max),A,163.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
551088,Monwell,2024-02-05T21:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T21:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96768
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95868
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,56.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,N Current (Min),A,105.38
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,N Current (Max),A,189.75
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,N Current (RMS),A,138.75
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,121.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,165.38
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,139.75
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,217.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,275.12
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,232.62
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,87.75
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,133.88
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.5
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.75
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94202
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,N Current (Max),A,26.25
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.12
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.25
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.31
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.13
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0558
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20638
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3803
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.44
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94726
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84314
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7662
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,N Current (Min),A,28.38
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,N Current (Max),A,21.25
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
551088,Monwell,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,N Current (Min),A,113.75
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,N Current (Max),A,191.62
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,147.62
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,L3 Current (Min),A,149.88
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,L3 Current (Max),A,214.12
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,L2 Current (Min),A,241.62
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,L2 Current (Max),A,299.25
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,L1 Current (Min),A,109.75
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,L1 Current (Max),A,160.62
551088,Monwell,2024-02-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
551088,Monwell,2024-02-05T21:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T21:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97076
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96985
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,56.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,N Current (Min),A,108.12
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,N Current (Max),A,146.12
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,N Current (RMS),A,125.5
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,127.75
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,170.38
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.88
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,209.62
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,250.88
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,231.38
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,101.62
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,153.88
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.38
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.87
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86047
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,N Current (Max),A,20.38
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,N Current (RMS),A,8.75
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.31
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.75
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04073
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19786
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36413
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94299
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84872
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75406
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,N Current (Min),A,34.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,N Current (Max),A,20.75
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
551088,Monwell,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,N Current (Min),A,114.75
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,N Current (Max),A,149.25
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,L3 Current (Min),A,159.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,L3 Current (Max),A,220.12
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,L2 Current (Min),A,231.12
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,L2 Current (Max),A,272.38
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.88
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,L1 Current (Min),A,124.88
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,L1 Current (Max),A,184.12
551088,Monwell,2024-02-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
551088,Monwell,2024-02-05T21:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T21:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97568
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97421
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,59.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,N Current (Min),A,101.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,N Current (Max),A,177.38
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,N Current (RMS),A,132.25
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,130.5
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,207.25
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.12
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,212.25
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,283.38
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,246.12
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,114.25
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,152.12
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,130.12
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,43.94
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89139
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,N Current (Max),A,20.38
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.12
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.94
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.44
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05516
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21001
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36489
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91678
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84976
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79867
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,N Current (Min),A,30.5
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,N Current (Max),A,17.12
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
551088,Monwell,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,N Current (Min),A,107.38
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,N Current (Max),A,186.88
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,140.25
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,L3 Current (Min),A,156.12
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,L3 Current (Max),A,249.88
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,L2 Current (Min),A,232.88
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,L2 Current (Max),A,314.38
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.62
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,L1 Current (Min),A,137.75
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,L1 Current (Max),A,177.12
551088,Monwell,2024-02-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T21:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97345
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97864
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,60.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,N Current (Min),A,98.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,N Current (Max),A,156.38
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,N Current (RMS),A,127.5
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,136.12
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,178.62
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,152.75
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,215.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,272.88
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,249.38
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,119.38
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,172.38
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,149.12
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89807
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,N Current (Max),A,36.5
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.62
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.12
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10939
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21657
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31994
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
