Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92209
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81637
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83624
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,N Current (Min),A,26.12
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,N Current (Max),A,16.75
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
551088,Monwell,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,N Current (Min),A,98.12
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,N Current (Max),A,165.75
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.25
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,L3 Current (Min),A,168.5
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,L3 Current (Max),A,211.12
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,L2 Current (Min),A,235.75
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,L2 Current (Max),A,300.75
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.88
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,L1 Current (Min),A,143.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,L1 Current (Max),A,210.38
551088,Monwell,2024-02-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
551088,Monwell,2024-02-05T21:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T21:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97479
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99145
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96591
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,57.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,N Current (Min),A,107.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,N Current (Max),A,166.38
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,N Current (RMS),A,129.75
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,137.25
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,186.62
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,155.12
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,207.75
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,278.25
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,237.12
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,109.62
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,158.5
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.88
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.5
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83648
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98679
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,N Current (Max),A,27.88
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-117.88
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.19
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08055
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19176
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31301
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92273
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8854
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78897
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,N Current (Min),A,26.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
551088,Monwell,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,N Current (Min),A,111.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,N Current (Max),A,171.38
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.88
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,L3 Current (Min),A,165.5
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,L3 Current (Max),A,222.5
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,L2 Current (Min),A,230.5
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,L2 Current (Max),A,308.5
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.25
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,L1 Current (Min),A,139.88
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,L1 Current (Max),A,190.12
551088,Monwell,2024-02-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
551088,Monwell,2024-02-05T20:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T20:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96909
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99127
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97009
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,57.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,N Current (Min),A,101.12
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,N Current (Max),A,165.38
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,N Current (RMS),A,130.12
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,129.5
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,170.12
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.12
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,210.38
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,268.88
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,238.88
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,101.38
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,174.25
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.12
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95587
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,N Current (Max),A,27.62
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,N Current (RMS),A,12.38
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.5
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10527
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20665
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31344
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.62
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.43
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94272
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94769
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80639
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,N Current (Min),A,27.25
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,N Current (Max),A,20.88
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
551088,Monwell,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,N Current (Min),A,107.38
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,N Current (Max),A,178.12
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,139.12
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,L3 Current (Min),A,154.12
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,L3 Current (Max),A,216.5
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,L2 Current (Min),A,241.25
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,L2 Current (Max),A,308.88
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.75
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,L1 Current (Min),A,132.5
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,L1 Current (Max),A,208.88
551088,Monwell,2024-02-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
551088,Monwell,2024-02-05T20:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T20:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97293
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99173
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97061
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,57.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,N Current (Min),A,99.62
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,N Current (Max),A,149.38
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,N Current (RMS),A,127.25
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,127.62
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,180.25
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.12
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,207.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,264.25
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,237.88
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,113.12
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,153.5
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,132.62
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,43.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.63
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80121
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,N Current (Max),A,33.88
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.25
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.19
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.75
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09496
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2011
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31121
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95294
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91351
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80142
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,N Current (Min),A,33.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,N Current (Max),A,22.38
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
551088,Monwell,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,N Current (Min),A,103.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,N Current (Max),A,162.88
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.88
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,L3 Current (Min),A,156.25
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,L3 Current (Max),A,223.12
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.25
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,L2 Current (Min),A,229.75
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,L2 Current (Max),A,303.88
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.62
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,L1 Current (Min),A,144.5
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,L1 Current (Max),A,186.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
551088,Monwell,2024-02-05T20:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T20:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98264
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99277
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98132
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,59.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,N Current (Min),A,86.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,N Current (Max),A,134.62
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,N Current (RMS),A,107.25
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,157.25
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,209.12
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,176.5
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,222.38
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,269.75
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,247.38
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,133.75
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,210.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,168.75
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.62
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97299
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,N Current (Max),A,31.25
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.06
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,130.5
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08901
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19017
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30999
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94046
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90628
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82663
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,N Current (Max),A,18.75
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
551088,Monwell,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,N Current (Min),A,92.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,N Current (Max),A,134.12
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,L3 Current (Min),A,187.25
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,L3 Current (Max),A,251.12
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,L2 Current (Min),A,244.75
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,L2 Current (Max),A,293.25
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.75
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,L1 Current (Min),A,165.5
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,L1 Current (Max),A,258.38
551088,Monwell,2024-02-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
551088,Monwell,2024-02-05T20:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T20:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
