Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98129
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,61.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,N Current (Min),A,84.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,N Current (Max),A,148.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,N Current (RMS),A,112.12
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,139.88
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,217.38
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,171.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,224.88
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,286.75
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,254.75
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,137.88
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,217.5
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,178.12
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.44
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76162
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,N Current (Max),A,28.38
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.12
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.5
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.06
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10918
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23241
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35958
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94882
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93286
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95035
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,N Current (Min),A,42.88
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,N Current (Max),A,26.75
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
551088,Monwell,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,N Current (Min),A,85.12
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,N Current (Max),A,147.25
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.62
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,L3 Current (Min),A,169.25
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,L3 Current (Max),A,248.12
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,L2 Current (Min),A,256.12
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,L2 Current (Max),A,323.88
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,L1 Current (Min),A,184.88
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,L1 Current (Max),A,286.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.12
551088,Monwell,2024-02-05T20:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T20:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97812
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98386
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,58.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,N Current (Min),A,78.5
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,N Current (Max),A,145.25
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,N Current (RMS),A,107.62
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,146.88
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,199.62
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,169.25
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,210.12
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,279.25
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,241.12
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,128.38
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,221.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,183.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.5
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96201
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,N Current (Max),A,30.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.88
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.5
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.63
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09944
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1924
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.312
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.75
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96771
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91443
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85824
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,N Current (Min),A,51.75
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
551088,Monwell,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,N Current (Min),A,87.12
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,N Current (Max),A,143.62
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.62
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,L3 Current (Min),A,176.75
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,L3 Current (Max),A,260.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,L2 Current (Min),A,242.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,L2 Current (Max),A,312.38
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.88
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,L1 Current (Min),A,166.62
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,L1 Current (Max),A,258.12
551088,Monwell,2024-02-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.62
551088,Monwell,2024-02-05T20:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T20:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9949
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97571
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,67.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,N Current (Min),A,101.75
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,N Current (Max),A,189.75
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,N Current (RMS),A,142.12
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,149.88
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,208.88
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,180.75
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,239.88
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,314.62
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,279.88
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,115.88
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,196.12
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,148.38
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77444
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,N Current (Max),A,27.62
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.44
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00911
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23024
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39059
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8789
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90866
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,N Current (Min),A,54.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,N Current (Max),A,35.25
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
551088,Monwell,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,N Current (Min),A,102.12
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,N Current (Max),A,179.38
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.25
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,L3 Current (Min),A,184.38
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,L3 Current (Max),A,286.12
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,L2 Current (Min),A,264.5
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,L2 Current (Max),A,345.62
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.88
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,L1 Current (Min),A,153.62
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,L1 Current (Max),A,244.75
551088,Monwell,2024-02-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
551088,Monwell,2024-02-05T19:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T19:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98706
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98657
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,48.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,66.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,N Current (Min),A,88.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,N Current (Max),A,177.88
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,N Current (RMS),A,119.62
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,170.88
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,240.38
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,202.38
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,242.5
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,333.5
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,276.88
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,139.75
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,226.5
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,181.88
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.69
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94656
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98706
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,N Current (Min),A,11.75
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,N Current (Max),A,27.38
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.62
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.37
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,44.81
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03621
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23088
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38219
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95987
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93555
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,N Current (Min),A,48.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
551088,Monwell,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,N Current (Min),A,96.38
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,N Current (Max),A,175.38
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,L3 Current (Min),A,211.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,L3 Current (Max),A,314.75
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.75
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,L2 Current (Min),A,289.75
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,L2 Current (Max),A,376.62
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,L1 Current (Min),A,179.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,L1 Current (Max),A,266.62
551088,Monwell,2024-02-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.88
551088,Monwell,2024-02-05T19:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T19:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97922
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,56.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,70.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,N Current (Min),A,108.88
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,N Current (Max),A,189.62
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,N Current (RMS),A,146.62
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,198.5
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,266.75
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,232.88
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,249.25
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,333.25
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,288.88
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,123.62
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,173.12
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,143.75
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80954
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99908
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,N Current (Max),A,34.12
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.31
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.19
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.5
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
