Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05217
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21157
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4125
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.62
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86114
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88769
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,N Current (Min),A,62.5
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,N Current (Max),A,37.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
551088,Monwell,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,N Current (Min),A,110.88
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,N Current (Max),A,191.75
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,149.5
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,L3 Current (Min),A,234.88
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,L3 Current (Max),A,336.5
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.62
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,L2 Current (Min),A,277.75
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,L2 Current (Max),A,354.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,L1 Current (Min),A,156.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,L1 Current (Max),A,219.5
551088,Monwell,2024-02-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
551088,Monwell,2024-02-05T19:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T19:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98196
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99649
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,72.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,N Current (Min),A,112.38
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,N Current (Max),A,200.12
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,N Current (RMS),A,153.75
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,144.38
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,266.62
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,194.25
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,265.12
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,345.62
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,302.5
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,131.62
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,210.25
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,174.75
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,45.88
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88141
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,N Current (Max),A,33.62
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,N Current (RMS),A,13.12
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.5
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.62
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05107
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25359
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3843
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.12
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97595
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96161
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82562
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,N Current (Min),A,46.25
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,N Current (Max),A,31.25
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
551088,Monwell,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.84
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.52
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.28
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,N Current (Min),A,122.5
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,N Current (Max),A,209.25
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,161.25
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,L3 Current (Min),A,180.75
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,L3 Current (Max),A,326.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.12
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,L2 Current (Min),A,301.75
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,L2 Current (Max),A,389.38
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.38
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,L1 Current (Min),A,163.75
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,L1 Current (Max),A,255.5
551088,Monwell,2024-02-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
551088,Monwell,2024-02-05T19:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T19:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98483
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99622
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98437
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,48.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,73.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,N Current (Min),A,118.75
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,N Current (Max),A,184.62
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,N Current (RMS),A,151.12
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,159.62
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,253.88
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,202.12
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,273.12
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,350.38
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,306.25
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,146.25
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,214.12
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,174.12
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.5
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85681
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9993
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,N Current (Max),A,27.5
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.56
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0558
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2567
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38347
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,N Current (Max),A,1.5
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96387
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85403
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,N Current (Min),A,44.88
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,N Current (Max),A,30.5
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
551088,Monwell,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,N Current (Min),A,125.38
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,N Current (Max),A,208.88
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,166.12
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,L3 Current (Min),A,185.75
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,L3 Current (Max),A,325.88
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.88
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,L2 Current (Min),A,302.38
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,L2 Current (Max),A,405.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.62
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,L1 Current (Min),A,178.62
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,L1 Current (Max),A,247.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
551088,Monwell,2024-02-05T19:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T19:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98035
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99658
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,82.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,N Current (Min),A,122.5
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,N Current (Max),A,246.88
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,N Current (RMS),A,190.5
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,140.38
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,210.38
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,181.88
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,275.88
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,402.62
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,342.5
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,137.88
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,225.38
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,180.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,45.69
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81845
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99939
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,N Current (Max),A,27.5
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.94
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.19
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.31
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10375
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31243
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40816
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96616
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94601
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,N Current (Min),A,41.75
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
551088,Monwell,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,93.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,N Current (Min),A,129.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,N Current (Max),A,261.62
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,199.62
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,L3 Current (Min),A,175.62
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,L3 Current (Max),A,265.38
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.75
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,L2 Current (Min),A,330.12
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,L2 Current (Max),A,452.25
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.5
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,L1 Current (Min),A,185.88
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,L1 Current (Max),A,265.25
551088,Monwell,2024-02-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T19:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97885
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99548
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,70.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,N Current (Min),A,99.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,N Current (Max),A,217.25
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,N Current (RMS),A,150.5
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,148.5
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,216.88
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,172.88
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,244.38
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,352.25
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,293.75
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,139.62
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,217.5
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,174.62
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.25
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9028
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99948
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,N Current (Max),A,27.62
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.12
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.06
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09999
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26137
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38585
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97263
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96951
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94342
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,N Current (Min),A,36.25
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,N Current (Max),A,21.12
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
551088,Monwell,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
