Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,N Current (Min),A,102.5
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,N Current (Max),A,228.75
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,155.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,L3 Current (Min),A,178.5
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,L3 Current (Max),A,272.62
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.38
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,L2 Current (Min),A,282.5
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,L2 Current (Max),A,404.12
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,L1 Current (Min),A,183.88
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,L1 Current (Max),A,264.25
551088,Monwell,2024-02-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
551088,Monwell,2024-02-05T18:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T18:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98636
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,67.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,N Current (Min),A,74.75
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,N Current (Max),A,175.88
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,N Current (RMS),A,123.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,150.38
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,239.88
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,190.25
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,244.25
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,321.25
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,282.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,146.75
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,240.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,191.88
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,45.88
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7735
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,N Current (Max),A,27.62
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.38
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.25
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,58.19
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.19
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0949
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2314
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33333
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93799
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94376
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92117
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,N Current (Min),A,32.25
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,N Current (Max),A,17.12
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
551088,Monwell,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,N Current (Min),A,85.12
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,N Current (Max),A,179.62
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.12
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,L3 Current (Min),A,172.62
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,L3 Current (Max),A,290.75
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,L2 Current (Min),A,280.12
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,L2 Current (Max),A,348.38
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,L1 Current (Min),A,185.25
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,L1 Current (Max),A,280.25
551088,Monwell,2024-02-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
551088,Monwell,2024-02-05T18:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T18:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98532
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98877
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,50.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,64.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,N Current (Min),A,73.12
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,N Current (Max),A,142.5
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,N Current (RMS),A,106.88
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,171.25
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,251.38
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,214.12
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,226.75
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,302.25
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,266.5
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,149.12
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,231.38
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,199.38
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96225
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,N Current (Max),A,24.38
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,N Current (RMS),A,12.12
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.38
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-53.31
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00938
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20531
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36205
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95221
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89526
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,N Current (Min),A,51.38
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,N Current (Max),A,39.88
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
551088,Monwell,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,N Current (Min),A,84.12
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,N Current (Max),A,143.25
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,L3 Current (Min),A,243.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,L3 Current (Max),A,326.88
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.75
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,L2 Current (Min),A,261.88
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,L2 Current (Max),A,335.12
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.12
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,L1 Current (Min),A,188.75
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,L1 Current (Max),A,283.12
551088,Monwell,2024-02-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.62
551088,Monwell,2024-02-05T18:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T18:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98087
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99387
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,61.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,N Current (Min),A,81.62
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,N Current (Max),A,151.5
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,N Current (RMS),A,117.12
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,165.88
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,243.75
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,196.62
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,223.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,299.25
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,255.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,129.25
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,208.5
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,168.62
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.62
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74151
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,N Current (Max),A,35.88
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.44
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.81
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.06
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00432
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21236
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36715
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8439
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,N Current (Min),A,51.25
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,N Current (Max),A,34.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
551088,Monwell,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,N Current (Min),A,92.25
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,N Current (Max),A,156.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.25
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,L3 Current (Min),A,213.25
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,L3 Current (Max),A,297.5
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.38
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,L2 Current (Min),A,260.88
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,L2 Current (Max),A,334.25
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.88
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,L1 Current (Min),A,171.12
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,L1 Current (Max),A,262.38
551088,Monwell,2024-02-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.38
551088,Monwell,2024-02-05T18:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T18:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98575
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,52.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,57.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,N Current (Min),A,101.25
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,N Current (Max),A,168.88
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,N Current (RMS),A,126.75
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,182.12
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,250.38
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,220.12
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,207.88
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,273.88
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,240.75
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,117.12
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,166.62
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,139.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.94
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96341
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,N Current (Max),A,33.25
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.38
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.44
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.63
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01045
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18248
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37636
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,N Current (Max),A,3.25
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91592
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93066
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88867
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,N Current (Min),A,28.75
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,N Current (Max),A,17.38
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,N Current (Min),A,97.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,N Current (Max),A,145.88
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.75
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,L3 Current (Min),A,212.5
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,L3 Current (Max),A,294.88
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,L2 Current (Min),A,236.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,L2 Current (Max),A,301.75
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.62
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,L1 Current (Min),A,157.88
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,L1 Current (Max),A,222.12
551088,Monwell,2024-02-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
551088,Monwell,2024-02-05T18:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T18:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98987
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99313
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98019
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,59.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,56.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,N Current (Min),A,99.38
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,N Current (Max),A,174.75
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,N Current (RMS),A,128.5
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,204.38
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,302.38
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,248.75
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,198.75
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,269.75
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,237.88
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,113.38
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,168.62
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,141.5
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
