Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7922
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,N Current (Max),A,26.88
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.75
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.62
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,99.62
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03597
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15465
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38274
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,N Current (Max),A,1.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89337
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88574
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94464
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,N Current (Min),A,28.12
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,N Current (Max),A,18.38
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
551088,Monwell,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.03
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,N Current (Min),A,88.38
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,N Current (Max),A,156.75
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.62
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,L3 Current (Min),A,226.75
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,L3 Current (Max),A,333.75
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.75
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,L2 Current (Min),A,222.5
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,L2 Current (Max),A,309.25
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.12
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,L1 Current (Min),A,162.62
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,L1 Current (Max),A,240.5
551088,Monwell,2024-02-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T18:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98898
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99335
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97848
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,52.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,58.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,N Current (Min),A,95.62
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,N Current (Max),A,167.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,N Current (RMS),A,125.62
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,187.25
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,255.12
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,220.88
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,202.25
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,277.38
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,244.5
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,104.5
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,162.5
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,135.25
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.5
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92026
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,N Current (Max),A,27.25
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.94
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01827
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17906
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39123
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94604
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88171
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93256
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,N Current (Min),A,26.88
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
551088,Monwell,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.73
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.36
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,N Current (Min),A,92.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,N Current (Max),A,155.5
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.25
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,L3 Current (Min),A,229.62
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,L3 Current (Max),A,301.88
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.25
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,L2 Current (Min),A,232.38
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,L2 Current (Max),A,306.88
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.88
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,L1 Current (Min),A,153.38
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,L1 Current (Max),A,215.88
551088,Monwell,2024-02-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
551088,Monwell,2024-02-05T17:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T17:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99344
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98508
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,49.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,60.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,N Current (Min),A,74.5
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,N Current (Max),A,174.62
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,N Current (RMS),A,110.75
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,180.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,251.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,209.75
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,211.5
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,296.5
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,254.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,117.88
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,192.75
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,161.62
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84195
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,N Current (Max),A,27.62
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.25
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.25
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05663
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20122
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35241
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.75
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87887
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87274
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,N Current (Min),A,27.5
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,N Current (Max),A,18.75
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
551088,Monwell,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.66
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,N Current (Min),A,79.38
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,N Current (Max),A,161.5
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.88
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,L3 Current (Min),A,199.88
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,L3 Current (Max),A,278.62
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,L2 Current (Min),A,233.75
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,L2 Current (Max),A,326.75
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,L1 Current (Min),A,171.5
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,L1 Current (Max),A,249.12
551088,Monwell,2024-02-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
551088,Monwell,2024-02-05T17:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T17:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99191
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,53.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,N Current (Min),A,78.25
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,N Current (Max),A,137.25
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,N Current (RMS),A,108.38
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,156.5
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,241.88
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,194.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,205.38
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,267.88
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,224.25
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,116.25
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,162.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.88
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86252
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,N Current (Max),A,27.88
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.5
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,69.75
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05351
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16869
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30794
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85553
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94354
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88016
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,N Current (Min),A,48.5
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,N Current (Max),A,18.75
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
551088,Monwell,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.69
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,N Current (Min),A,84.25
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,N Current (Max),A,150.88
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.88
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,L3 Current (Min),A,175.75
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,L3 Current (Max),A,269.25
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.88
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,L2 Current (Min),A,228.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,L2 Current (Max),A,308.88
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.25
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,L1 Current (Min),A,150.62
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,L1 Current (Max),A,199.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
551088,Monwell,2024-02-05T17:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T17:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98865
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99207
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97906
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,51.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,50.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,N Current (Min),A,73.62
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,N Current (Max),A,146.75
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,N Current (RMS),A,105.12
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,175.88
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,276.38
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,213.75
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,185.75
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,251.75
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,211.12
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,108.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,171.5
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.88
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87356
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,N Current (Max),A,33.62
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,N Current (RMS),A,13.25
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.75
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,97.38
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.75
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01857
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13518
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32943
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.5
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.12
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
