Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84274
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93387
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8706
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,N Current (Min),A,30.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,N Current (Max),A,13.88
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
551088,Monwell,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,N Current (Min),A,79.5
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,N Current (Max),A,156.5
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.75
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,L3 Current (Min),A,202.75
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,L3 Current (Max),A,297.12
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.38
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,L2 Current (Min),A,209.38
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,L2 Current (Max),A,308.5
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,L1 Current (Min),A,142.12
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,L1 Current (Max),A,207.75
551088,Monwell,2024-02-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
551088,Monwell,2024-02-05T17:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T17:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96152
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,52.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,49.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,N Current (Min),A,99.75
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,N Current (Max),A,167.62
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,N Current (RMS),A,130.62
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,176.38
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,262.12
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,220.12
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,155.62
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,259.88
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,204.38
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,87.12
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,126.12
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.12
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,43.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82394
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,N Current (Max),A,28.12
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.25
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.38
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,47.75
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10249
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11623
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36193
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96692
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96262
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81259
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,N Current (Min),A,57.38
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,N Current (Max),A,35.75
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
551088,Monwell,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,N Current (Min),A,113.75
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,N Current (Max),A,186.38
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,149.38
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,L3 Current (Min),A,216.62
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,L3 Current (Max),A,326.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,L2 Current (Min),A,185.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,L2 Current (Max),A,306.12
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.38
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,L1 Current (Min),A,119.75
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,L1 Current (Max),A,163.88
551088,Monwell,2024-02-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
551088,Monwell,2024-02-05T17:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T17:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98611
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99109
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96582
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,47.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,47.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,N Current (Min),A,84.88
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,N Current (Max),A,144.38
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,N Current (RMS),A,113.5
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,156.12
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,245.25
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,199.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,167.75
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,239.12
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,195.62
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,91.62
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,137.38
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.75
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.63
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92197
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,N Current (Max),A,28.38
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,N Current (RMS),A,13.88
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.25
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.12
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00682
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1165
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31395
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.13
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93283
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89657
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77996
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,N Current (Min),A,48.12
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,N Current (Max),A,18.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
551088,Monwell,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,N Current (Min),A,93.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,N Current (Max),A,150.38
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.12
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,L3 Current (Min),A,193.88
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,L3 Current (Max),A,272.5
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.62
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,L2 Current (Min),A,190.38
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,L2 Current (Max),A,279.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,L1 Current (Min),A,124.12
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,L1 Current (Max),A,171.12
551088,Monwell,2024-02-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
551088,Monwell,2024-02-05T17:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T17:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,50.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,48.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,N Current (Min),A,80.25
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,N Current (Max),A,185.5
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,N Current (RMS),A,118.88
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,158.38
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,295.88
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,212.62
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,168.12
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,262.62
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,203.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,91.38
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,145.62
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.12
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.94
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86255
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99905
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,N Current (Max),A,28.38
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.75
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.13
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,81.06
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.81
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01411
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11629
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31301
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.56
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8782
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88101
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7601
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,N Current (Min),A,24.25
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,N Current (Max),A,16.12
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
551088,Monwell,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,N Current (Min),A,84.5
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,N Current (Max),A,191.25
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,L3 Current (Min),A,177.38
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,L3 Current (Max),A,333.38
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.25
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,L2 Current (Min),A,190.25
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,L2 Current (Max),A,306.75
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.12
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,L1 Current (Min),A,123.75
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,L1 Current (Max),A,191.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
551088,Monwell,2024-02-05T16:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T16:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98904
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97736
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,50.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,50.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,N Current (Min),A,65.62
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,N Current (Max),A,176.62
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,N Current (RMS),A,109.25
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,143.75
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,284.38
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,213.12
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,171.75
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,258.25
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,210.25
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,91.38
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,216.5
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.56
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9751
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,N Current (Max),A,28.25
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.31
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02278
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12236
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29772
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.13
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87756
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86719
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82394
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,N Current (Min),A,27.25
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,N Current (Max),A,16.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,N Current (Min),A,72.38
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,N Current (Max),A,189.75
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.88
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,L3 Current (Min),A,168.38
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,L3 Current (Max),A,334.38
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.75
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,L2 Current (Min),A,205.38
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,L2 Current (Max),A,304.12
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.62
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,L1 Current (Min),A,127.38
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,L1 Current (Max),A,255.12
551088,Monwell,2024-02-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
551088,Monwell,2024-02-05T16:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T16:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
