Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98108
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9953
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98581
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,55.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,N Current (Min),A,69.12
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,N Current (Max),A,145.75
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,N Current (RMS),A,105.12
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,123.75
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,197.12
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,150.5
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,196.88
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,265.12
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,230.12
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,124.5
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,178.88
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,149.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.44
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.25
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93356
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98376
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,N Current (Max),A,28.62
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.88
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.5
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.5
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10036
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18764
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2846
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.88
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.38
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.37
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92663
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92108
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8811
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,N Current (Min),A,30.62
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,N Current (Max),A,16.75
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
551088,Monwell,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,N Current (Min),A,72.88
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,N Current (Max),A,153.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.25
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,L3 Current (Min),A,155.12
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,L3 Current (Max),A,215.5
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,L2 Current (Min),A,221.25
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,L2 Current (Max),A,305.62
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.75
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,L1 Current (Min),A,162.62
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,L1 Current (Max),A,228.75
551088,Monwell,2024-02-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
551088,Monwell,2024-02-05T16:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T16:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97803
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99542
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98621
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,54.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,N Current (Min),A,67.38
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,N Current (Max),A,157.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,N Current (RMS),A,103.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,123.75
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,162.12
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,142.38
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,183.5
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,275.25
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,226.62
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,89.88
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,194.38
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,155.75
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9537
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9993
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,N Current (Max),A,28.5
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-121.31
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-58.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12639
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18123
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25991
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.88
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.13
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91321
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85641
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75006
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,N Current (Min),A,27.12
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,N Current (Max),A,17.12
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
551088,Monwell,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,N Current (Min),A,76.5
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,N Current (Max),A,168.12
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.12
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,L3 Current (Min),A,149.12
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,L3 Current (Max),A,203.25
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,L2 Current (Min),A,214.38
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,L2 Current (Max),A,309.62
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.25
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,L1 Current (Min),A,123.12
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,L1 Current (Max),A,228.5
551088,Monwell,2024-02-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
551088,Monwell,2024-02-05T16:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T16:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97104
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99564
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96594
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,57.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,N Current (Min),A,91.12
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,N Current (Max),A,206.38
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,N Current (RMS),A,148.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,97.88
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,165.5
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,126.38
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,188.88
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,288.12
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,237.62
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.38
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,120.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.88
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.87
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92151
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.979
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,N Current (Max),A,27.62
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-124.5
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.75
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07799
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20787
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32332
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.75
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.37
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94208
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81436
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72778
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,N Current (Min),A,47.88
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,N Current (Max),A,24.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
551088,Monwell,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,N Current (Min),A,93.12
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,N Current (Max),A,202.38
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,148.25
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,L3 Current (Min),A,120.88
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,L3 Current (Max),A,213.38
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,L2 Current (Min),A,214.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,L2 Current (Max),A,312.5
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,L1 Current (Min),A,106.88
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,L1 Current (Max),A,164.38
551088,Monwell,2024-02-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
551088,Monwell,2024-02-05T16:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T16:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97351
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99673
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97217
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,63.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,N Current (Min),A,106.5
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,N Current (Max),A,210.12
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,N Current (RMS),A,164.62
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,103.5
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,148.62
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.88
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,220.25
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,298.5
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,264.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,77.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,142.88
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,108.62
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.63
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98529
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97412
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,N Current (Max),A,34.12
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,N Current (RMS),A,15.25
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,94.56
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.75
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14437
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24089
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2994
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.75
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.94
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90838
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87836
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74792
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,N Current (Min),A,23.75
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,N Current (Max),A,15.62
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
551088,Monwell,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,N Current (Min),A,115.75
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,N Current (Max),A,210.38
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,165.88
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,L3 Current (Min),A,130.5
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,L3 Current (Max),A,187.12
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,L2 Current (Min),A,257.25
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,L2 Current (Max),A,334.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.25
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,L1 Current (Min),A,109.5
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,L1 Current (Max),A,184.62
551088,Monwell,2024-02-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
551088,Monwell,2024-02-05T16:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T16:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98334
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9733
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,54.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,N Current (Min),A,79.5
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,N Current (Max),A,159.5
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,N Current (RMS),A,119.38
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,103.12
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,173.25
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.25
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,189.62
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,253.62
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,226.5
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.88
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,157.88
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.88
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.57
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96133
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95599
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,N Current (Max),A,28.38
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.56
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,51.25
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
