Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08925
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1812
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27535
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,N Current (Max),A,1.75
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.07
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90436
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95084
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70089
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,N Current (Min),A,29.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,N Current (Max),A,17.5
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
551088,Monwell,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.94
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,N Current (Min),A,91.25
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,N Current (Max),A,166.88
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,125.12
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,L3 Current (Min),A,128.38
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,L3 Current (Max),A,205.38
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,L2 Current (Min),A,217.25
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,L2 Current (Max),A,282.5
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.88
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,L1 Current (Min),A,110.88
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,L1 Current (Max),A,191.25
551088,Monwell,2024-02-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
551088,Monwell,2024-02-05T15:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T15:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97079
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99313
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98535
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,44.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,N Current (Min),A,64.88
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,N Current (Max),A,126.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,N Current (RMS),A,87.88
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,107.38
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,136.12
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,116.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,155.62
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,219.25
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,187.38
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,98.25
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,192.25
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,147.62
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.19
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97757
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97034
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,N Current (Max),A,25.75
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,N Current (RMS),A,14.62
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-143.5
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.1473
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15447
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21874
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.38
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93011
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93222
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68908
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,N Current (Min),A,28.5
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,N Current (Max),A,16.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
551088,Monwell,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.45
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,N Current (Min),A,70.88
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,N Current (Max),A,134.5
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.75
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,L3 Current (Min),A,130.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,L3 Current (Max),A,173.88
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,L2 Current (Min),A,182.75
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,L2 Current (Max),A,249.75
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,L1 Current (Min),A,130.38
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,L1 Current (Max),A,226.38
551088,Monwell,2024-02-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
551088,Monwell,2024-02-05T15:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T15:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97028
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99152
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,N Current (Min),A,48.38
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,N Current (Max),A,93.75
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,N Current (RMS),A,70.62
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.62
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,180.5
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.25
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,147.12
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,183.62
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,163.62
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,100.88
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,161.62
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,132.62
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95001
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,N Current (Max),A,26.5
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.19
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11785
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.123
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22542
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.81
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91629
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86075
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75827
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,N Current (Min),A,30.5
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,N Current (Max),A,15.38
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
551088,Monwell,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,N Current (Min),A,56.75
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,N Current (Max),A,105.12
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,L3 Current (Min),A,106.38
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,L3 Current (Max),A,208.75
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,L2 Current (Min),A,176.75
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,L2 Current (Max),A,222.75
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,L1 Current (Min),A,135.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,L1 Current (Max),A,196.25
551088,Monwell,2024-02-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
551088,Monwell,2024-02-05T15:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T15:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97748
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99231
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97675
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,N Current (Min),A,58.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,N Current (Max),A,103.38
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,N Current (RMS),A,78.62
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,103.75
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,157.12
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,128.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,146.25
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,206.12
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,169.62
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,94.12
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,128.12
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.12
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.69
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97684
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95892
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,N Current (Max),A,28.38
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.5
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.56
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10527
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13072
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2397
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.88
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.31
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84118
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82513
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78152
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,N Current (Min),A,21.88
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,N Current (Max),A,12.75
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
551088,Monwell,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,N Current (Min),A,58.75
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,N Current (Max),A,112.62
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.12
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,L3 Current (Min),A,124.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,L3 Current (Max),A,186.25
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,L2 Current (Min),A,175.75
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,L2 Current (Max),A,229.75
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,L1 Current (Min),A,128.12
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,L1 Current (Max),A,170.88
551088,Monwell,2024-02-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
551088,Monwell,2024-02-05T15:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T15:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9798
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9902
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97507
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,N Current (Min),A,53.25
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,N Current (Max),A,94.25
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,N Current (RMS),A,69.38
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,106.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,156.5
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,128.38
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,136.88
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,184.62
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,155.75
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,93.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,128.5
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.62
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.06
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9491
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96197
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,N Current (Max),A,28.88
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.75
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-167.81
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,54.13
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09551
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10848
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22359
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.69
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.13
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82873
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83011
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78335
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,N Current (Min),A,18.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,N Current (Max),A,10.12
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
551088,Monwell,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
