Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,N Current (Min),A,59.25
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,N Current (Max),A,93.75
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.25
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,L3 Current (Min),A,121.88
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,L3 Current (Max),A,184.38
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,L2 Current (Min),A,155.38
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,L2 Current (Max),A,204.38
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,L1 Current (Min),A,127.5
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,L1 Current (Max),A,164.88
551088,Monwell,2024-02-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
551088,Monwell,2024-02-05T15:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T15:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97662
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99445
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97736
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,48.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,N Current (Min),A,70.75
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,N Current (Max),A,151.88
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,N Current (RMS),A,107.88
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,104.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,139.62
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.88
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,158.25
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,236.25
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,203.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,86.25
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,143.25
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.88
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96149
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97162
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,N Current (Max),A,26.88
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-143.38
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.62
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13414
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1711
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25673
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.69
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.81
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87799
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75546
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7919
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,N Current (Min),A,17.5
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,N Current (Max),A,10.62
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
551088,Monwell,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,N Current (Min),A,75.88
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,N Current (Max),A,144.62
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.25
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,L3 Current (Min),A,120.62
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,L3 Current (Max),A,176.88
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,L2 Current (Min),A,183.62
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,L2 Current (Max),A,253.5
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.12
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,L1 Current (Min),A,120.38
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,L1 Current (Max),A,187.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
551088,Monwell,2024-02-05T15:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T15:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9722
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9924
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97058
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,N Current (Min),A,65.12
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,N Current (Max),A,158.75
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,N Current (RMS),A,90.38
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,94.25
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,133.75
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.5
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,142.5
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,236.38
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,174.88
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,82.25
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,127.88
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.75
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.44
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9566
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96225
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,N Current (Max),A,35.62
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.88
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.62
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10567
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13756
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2383
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.75
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.75
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90372
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72406
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85492
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,N Current (Min),A,17.62
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,N Current (Max),A,11.12
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
551088,Monwell,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,N Current (Min),A,67.12
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,N Current (Max),A,152.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,L3 Current (Min),A,112.88
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,L3 Current (Max),A,179.75
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,L2 Current (Min),A,168.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,L2 Current (Max),A,265.12
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,L1 Current (Min),A,116.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,L1 Current (Max),A,181.75
551088,Monwell,2024-02-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
551088,Monwell,2024-02-05T14:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T14:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97833
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99075
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97519
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,N Current (Min),A,51.38
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,N Current (Max),A,90.5
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,N Current (RMS),A,69.5
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,94.12
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,156.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.25
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,134.12
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,175.62
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,155.25
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,82.38
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,128.12
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.75
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95496
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96103
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99921
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,N Current (Max),A,36.38
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.62
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-167.94
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.44
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08226
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10579
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20919
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,N Current (Max),A,3.62
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.69
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9653
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84472
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79211
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,N Current (Min),A,38.38
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,N Current (Max),A,21.75
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
551088,Monwell,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,N Current (Min),A,55.5
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,N Current (Max),A,94.75
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,L3 Current (Min),A,118.25
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,L3 Current (Max),A,190.88
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,L2 Current (Min),A,151.62
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,L2 Current (Max),A,196.75
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.38
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,L1 Current (Min),A,115.88
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,L1 Current (Max),A,173.88
551088,Monwell,2024-02-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
551088,Monwell,2024-02-05T14:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T14:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98032
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99026
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97662
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,N Current (Min),A,44.62
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,N Current (Max),A,85.75
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,N Current (RMS),A,66.5
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,114.38
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,158.38
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,131.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,126.75
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,168.5
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,147.88
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,81.62
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,159.25
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.38
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96249
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9993
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,N Current (Min),A,13.12
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,N Current (Max),A,33.5
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,N Current (RMS),A,21.75
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-167.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.38
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.88
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08608
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09487
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19203
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,N Current (Max),A,1.75
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.69
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95496
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78106
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7912
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,N Current (Min),A,28.75
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,N Current (Max),A,21.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
551088,Monwell,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,N Current (Min),A,55.5
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,N Current (Max),A,98.75
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.62
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,L3 Current (Min),A,147.62
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,L3 Current (Max),A,213.38
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,L2 Current (Min),A,145.5
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,L2 Current (Max),A,189.38
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,L1 Current (Min),A,123.75
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,L1 Current (Max),A,202.5
551088,Monwell,2024-02-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
551088,Monwell,2024-02-05T14:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T14:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98465
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99185
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,N Current (Min),A,45.12
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,N Current (Max),A,93.5
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,N Current (RMS),A,68.88
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,119.38
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,181.38
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.12
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,138.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,194.5
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,166.38
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,101.38
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,152.62
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.62
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.63
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9339
