Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96631
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99945
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,N Current (Max),A,44.75
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,153.19
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08208
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10036
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19103
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92789
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80841
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84027
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,N Current (Min),A,29.75
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
551088,Monwell,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,N Current (Min),A,52.12
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,N Current (Max),A,86.62
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.25
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,L3 Current (Min),A,138.62
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,L3 Current (Max),A,212.12
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,L2 Current (Min),A,158.62
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,L2 Current (Max),A,221.75
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,L1 Current (Min),A,143.5
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,L1 Current (Max),A,197.12
551088,Monwell,2024-02-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
551088,Monwell,2024-02-05T14:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T14:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98392
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,N Current (Min),A,45.25
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,N Current (Max),A,113.38
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,N Current (RMS),A,68.75
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,136.12
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,222.12
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,170.62
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,138.12
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,176.5
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,155.75
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,94.5
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,150.25
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.62
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9642
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97815
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,N Current (Max),A,34.25
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,N Current (RMS),A,20.25
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-125.62
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,127.19
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-53.38
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04488
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.07765
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21709
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,N Current (Max),A,1.38
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94675
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82852
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78988
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,N Current (Min),A,35.5
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,N Current (Max),A,18.25
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
551088,Monwell,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,N Current (Min),A,53.62
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,N Current (Max),A,112.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.12
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,L3 Current (Min),A,174.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,L3 Current (Max),A,253.62
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.12
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,L2 Current (Min),A,158.75
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,L2 Current (Max),A,204.25
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,L1 Current (Min),A,135.25
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,L1 Current (Max),A,212.88
551088,Monwell,2024-02-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
551088,Monwell,2024-02-05T14:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T14:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98248
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99057
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98999
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,N Current (Min),A,46.38
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,N Current (Max),A,103.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,N Current (RMS),A,65.75
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,99.5
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,169.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,131.25
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,143.12
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,194.12
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,167.5
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,104.25
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,199.25
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,149.12
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93509
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97879
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99826
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,N Current (Max),A,30.12
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,118.81
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.63
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13014
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11751
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2217
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95755
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88226
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86123
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,N Current (Min),A,27.88
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,N Current (Max),A,17.5
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
551088,Monwell,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,N Current (Min),A,53.88
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,N Current (Max),A,114.75
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.62
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,L3 Current (Min),A,125.88
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,L3 Current (Max),A,203.75
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,L2 Current (Min),A,170.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,L2 Current (Max),A,228.38
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,L1 Current (Min),A,141.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,L1 Current (Max),A,247.12
551088,Monwell,2024-02-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
551088,Monwell,2024-02-05T14:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T14:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98248
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99051
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9895
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,N Current (Min),A,47.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,N Current (Max),A,87.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,N Current (RMS),A,64.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,99.12
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,159.88
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,134.62
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,141.75
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,201.25
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,167.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,120.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,193.25
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,154.5
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.44
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9335
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9599
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,N Current (Max),A,36.75
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.25
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-118.94
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.81
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11864
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12523
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23024
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.88
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.44
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95837
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89981
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,N Current (Min),A,40.62
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
551088,Monwell,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,N Current (Min),A,58.25
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,N Current (Max),A,100.75
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.38
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,L3 Current (Min),A,126.25
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,L3 Current (Max),A,199.75
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,L2 Current (Min),A,173.88
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,L2 Current (Max),A,237.75
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,L1 Current (Min),A,155.62
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,L1 Current (Max),A,237.38
551088,Monwell,2024-02-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
551088,Monwell,2024-02-05T13:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T13:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97711
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99069
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,N Current (Min),A,52.88
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,N Current (Max),A,110.12
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,N Current (RMS),A,76.75
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,95.75
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,140.38
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.12
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,146.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,190.12
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,168.75
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,135.62
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,206.5
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,167.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99414
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96292
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,N Current (Min),A,3.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,N Current (Max),A,26.12
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.75
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,173.88
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.25
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.56
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.17494
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14479
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22057
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,N Current (Max),A,1.5
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91806
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
