Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92947
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,N Current (Min),A,32.25
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,N Current (Max),A,14.88
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,N Current (Min),A,61.12
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,N Current (Max),A,116.62
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.75
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,L3 Current (Min),A,132.75
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,L3 Current (Max),A,180.12
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,L2 Current (Min),A,177.62
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,L2 Current (Max),A,230.75
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,L1 Current (Min),A,171.62
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,L1 Current (Max),A,256.12
551088,Monwell,2024-02-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.25
551088,Monwell,2024-02-05T13:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T13:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97534
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,N Current (Min),A,59.38
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,N Current (Max),A,125.5
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,N Current (RMS),A,84.62
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,86.75
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,140.12
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.38
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,153.5
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,212.88
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,178.62
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,112.62
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,177.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,138.38
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.81
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9631
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97281
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,N Current (Min),A,2.75
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,N Current (Max),A,28.75
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,174.5
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14772
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17345
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.312
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,N Current (Max),A,2.12
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.19
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91803
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92575
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95505
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,N Current (Min),A,53.62
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
551088,Monwell,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,N Current (Min),A,62.88
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,N Current (Max),A,140.75
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.88
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,L3 Current (Min),A,103.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,L3 Current (Max),A,184.5
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,L2 Current (Min),A,174.5
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,L2 Current (Max),A,247.25
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,L1 Current (Min),A,147.88
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,L1 Current (Max),A,259.75
551088,Monwell,2024-02-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
551088,Monwell,2024-02-05T13:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T13:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97372
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99155
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98737
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,N Current (Min),A,51.12
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,N Current (Max),A,119.62
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,N Current (RMS),A,82.25
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,139.62
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.88
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,151.12
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,199.88
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,175.38
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,111.12
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,162.25
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,139.12
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.44
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94754
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,N Current (Max),A,26.75
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-159.13
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,43.44
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.15624
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16689
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29918
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,N Current (Max),A,1.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.69
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86859
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90826
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94177
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,N Current (Min),A,45.75
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,N Current (Max),A,23.88
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
551088,Monwell,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,N Current (Min),A,64.62
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,N Current (Max),A,143.12
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.12
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,L3 Current (Min),A,104.38
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,L3 Current (Max),A,165.75
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,L2 Current (Min),A,186.38
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,L2 Current (Max),A,250.38
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,L1 Current (Min),A,138.12
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,L1 Current (Max),A,226.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
551088,Monwell,2024-02-05T13:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T13:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98791
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98465
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,45.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,N Current (Min),A,57.38
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,N Current (Max),A,112.25
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,N Current (RMS),A,78.38
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,121.25
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,200.25
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,156.88
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,156.88
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,218.62
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,187.75
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,101.38
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,150.25
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.25
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97049
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96738
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,N Current (Max),A,25.25
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.69
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.38
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03957
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13439
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28377
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.56
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96606
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90704
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83691
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,N Current (Min),A,28.38
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,N Current (Max),A,14.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,N Current (Min),A,59.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,N Current (Max),A,117.12
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.25
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,L3 Current (Min),A,154.12
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,L3 Current (Max),A,246.5
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,L2 Current (Min),A,179.12
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,L2 Current (Max),A,265.62
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,L1 Current (Min),A,136.38
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,L1 Current (Max),A,181.88
551088,Monwell,2024-02-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
551088,Monwell,2024-02-05T13:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T13:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99197
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98956
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,N Current (Min),A,45.75
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,N Current (Max),A,99.38
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,N Current (RMS),A,61.88
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,110.38
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,184.75
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,142.38
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,148.5
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,202.38
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,171.25
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,100.62
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,212.5
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,159.5
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.56
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93271
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97208
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,N Current (Max),A,37.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.88
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.69
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10616
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12032
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23644
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,N Current (Max),A,2.62
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90692
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90304
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95621
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,N Current (Min),A,17.38
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,N Current (Max),A,9.5
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
551088,Monwell,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,N Current (Min),A,54.88
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,N Current (Max),A,105.88
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.25
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,L3 Current (Min),A,126.25
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,L3 Current (Max),A,202.75
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,L2 Current (Min),A,170.12
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,L2 Current (Max),A,233.75
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,L1 Current (Min),A,135.75
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,L1 Current (Max),A,256.75
551088,Monwell,2024-02-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
551088,Monwell,2024-02-05T13:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T13:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98352
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
