Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,46.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,N Current (Min),A,51.75
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,N Current (Max),A,116.25
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,N Current (RMS),A,82.25
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,107.88
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,159.62
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,129.5
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,165.88
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,228.5
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,193.25
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,119.12
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,183.12
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,153.25
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.81
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97363
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,N Current (Max),A,37.12
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-121.56
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.06
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-54.56
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.15459
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15807
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22289
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.19
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.13
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81906
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94174
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79528
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,N Current (Min),A,29.12
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,N Current (Max),A,17.12
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
551088,Monwell,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,N Current (Min),A,61.62
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,N Current (Max),A,128.88
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.12
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,L3 Current (Min),A,126.25
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,L3 Current (Max),A,204.5
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,L2 Current (Min),A,189.12
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,L2 Current (Max),A,268.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,L1 Current (Min),A,154.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,L1 Current (Max),A,226.75
551088,Monwell,2024-02-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
551088,Monwell,2024-02-05T12:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T12:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97971
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99237
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,43.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,N Current (Min),A,58.5
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,N Current (Max),A,106.62
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,N Current (RMS),A,80.88
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,96.25
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,157.12
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.62
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,152.88
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,217.12
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,183.12
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,138.62
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,220.25
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,175.5
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94296
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96158
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,N Current (Max),A,28.25
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,N Current (RMS),A,17.25
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-140.75
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.38
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.19
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13985
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15956
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22026
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.75
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96329
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97159
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91705
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,N Current (Min),A,36.25
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,N Current (Max),A,18.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
551088,Monwell,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.36
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,N Current (Min),A,63.62
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,N Current (Max),A,111.38
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.88
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,L3 Current (Min),A,125.38
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,L3 Current (Max),A,204.38
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,L2 Current (Min),A,177.5
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,L2 Current (Max),A,250.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,L1 Current (Min),A,178.12
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,L1 Current (Max),A,267.38
551088,Monwell,2024-02-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
551088,Monwell,2024-02-05T12:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T12:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96805
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,45.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,N Current (Min),A,49.38
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,N Current (Max),A,129.62
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,N Current (RMS),A,96.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.38
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,157.12
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,166.25
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,218.62
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,192.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,95.88
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,171.25
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,136.5
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96719
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97803
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,N Current (Max),A,28.38
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-163.25
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.37
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14919
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17589
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26256
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,N Current (Max),A,4.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96378
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9585
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95242
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,N Current (Min),A,27.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,N Current (Max),A,10.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
551088,Monwell,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.41
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,N Current (Min),A,57.62
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,N Current (Max),A,134.75
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.75
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,L3 Current (Min),A,106.88
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,L3 Current (Max),A,195.12
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,L2 Current (Min),A,203.62
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,L2 Current (Max),A,259.25
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.25
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,L1 Current (Min),A,137.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,L1 Current (Max),A,219.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
551088,Monwell,2024-02-05T12:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T12:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96997
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99533
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,53.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,N Current (Min),A,78.12
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,N Current (Max),A,180.75
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,N Current (RMS),A,116.5
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.38
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,174.25
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.12
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,171.12
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,287.88
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,222.25
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,107.88
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,185.5
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,147.5
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96976
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97568
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,N Current (Max),A,32.38
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-144.62
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.44
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.17253
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19881
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26754
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,N Current (Max),A,1.38
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.88
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92157
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95016
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96957
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,N Current (Min),A,19.38
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,N Current (Max),A,10.88
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
551088,Monwell,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,N Current (Min),A,85.38
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,N Current (Max),A,185.5
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,L3 Current (Min),A,113.88
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,L3 Current (Max),A,205.25
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,L2 Current (Min),A,203.25
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,L2 Current (Max),A,327.75
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.62
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,L1 Current (Min),A,149.25
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,L1 Current (Max),A,228.5
551088,Monwell,2024-02-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T12:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99542
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98938
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,52.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,N Current (Min),A,65.5
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,N Current (Max),A,182.5
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,N Current (RMS),A,107.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,93.75
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,161.62
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.25
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,167.62
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,299.62
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,217.75
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,119.75
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,198.25
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,156.5
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.87
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.31
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95605
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95138
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,N Current (Max),A,28.12
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.62
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.69
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,45.62
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-56.56
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.16609
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20388
