Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2733
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92724
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96689
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,N Current (Min),A,21.75
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,N Current (Max),A,14.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
551088,Monwell,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,N Current (Min),A,70.62
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,N Current (Max),A,194.38
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.38
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,L3 Current (Min),A,113.38
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,L3 Current (Max),A,193.12
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,L2 Current (Min),A,201.12
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,L2 Current (Max),A,335.88
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,L1 Current (Min),A,167.12
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,L1 Current (Max),A,250.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
551088,Monwell,2024-02-05T12:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T12:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98013
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99362
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98657
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,45.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,N Current (Min),A,48.5
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,N Current (Max),A,119.75
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,N Current (RMS),A,80.88
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,97.38
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,181.62
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,125.5
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,161.88
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,219.75
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,188.25
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,104.5
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,170.62
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,139.5
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.44
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96857
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,N Current (Max),A,23.12
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.25
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,46.88
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13738
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16405
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25365
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,N Current (Max),A,2.62
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93091
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86419
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,N Current (Min),A,39.5
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,N Current (Max),A,20.88
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
551088,Monwell,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,N Current (Min),A,59.38
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,N Current (Max),A,128.62
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,L3 Current (Min),A,118.75
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,L3 Current (Max),A,204.75
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,L2 Current (Min),A,207.88
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,L2 Current (Max),A,269.12
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,L1 Current (Min),A,137.88
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,L1 Current (Max),A,219.88
551088,Monwell,2024-02-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
551088,Monwell,2024-02-05T12:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T12:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98025
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99313
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98752
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,43.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,N Current (Min),A,60.62
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,N Current (Max),A,106.12
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,N Current (RMS),A,80.62
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,97.38
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,164.88
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,124.88
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,153.38
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,213.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,181.5
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,116.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,194.62
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,142.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93704
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97302
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,N Current (Max),A,28.25
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.12
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.69
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.75
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12764
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16234
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26802
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,N Current (Max),A,1.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96207
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93616
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96667
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,N Current (Min),A,27.62
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,N Current (Max),A,13.25
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
551088,Monwell,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,N Current (Min),A,60.5
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,N Current (Max),A,123.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.38
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,L3 Current (Min),A,122.12
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,L3 Current (Max),A,201.62
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,L2 Current (Min),A,186.38
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,L2 Current (Max),A,245.62
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.88
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,L1 Current (Min),A,155.88
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,L1 Current (Max),A,248.12
551088,Monwell,2024-02-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
551088,Monwell,2024-02-05T11:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T11:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9718
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99194
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,N Current (Min),A,53.88
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,N Current (Max),A,114.88
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,N Current (RMS),A,88.62
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,98.12
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,125.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.88
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,142.62
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,198.88
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,173.88
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,103.38
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,223.38
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,174.62
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.63
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97809
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,N Current (Max),A,31.12
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-119.19
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.19448
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15639
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23278
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97464
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93002
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93765
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,N Current (Min),A,28.25
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,N Current (Max),A,13.75
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
551088,Monwell,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,N Current (Min),A,58.25
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,N Current (Max),A,133.75
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,L3 Current (Min),A,122.62
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,L3 Current (Max),A,170.5
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,L2 Current (Min),A,163.88
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,L2 Current (Max),A,253.62
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,L1 Current (Min),A,137.38
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,L1 Current (Max),A,265.88
551088,Monwell,2024-02-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T11:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97522
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99139
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,N Current (Min),A,46.38
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,N Current (Max),A,94.88
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,N Current (RMS),A,67.62
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,98.38
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,149.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.38
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,134.62
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,191.88
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,159.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,94.5
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,164.62
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,127.25
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.56
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95801
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9769
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,N Current (Max),A,38.62
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.75
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,176.37
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.12
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-63.19
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13469
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1227
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21007
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96384
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80304
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93838
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,N Current (Min),A,26.38
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,N Current (Max),A,13.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
551088,Monwell,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
